Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,15.8676053985,0.760606190929,0.0,0.0,1.8243253836,1.797673824,19.1710920736,19.1710920736
 01/02  02:00:00,16.1794281355,1.0724289279,0.0,0.0,1.8243253836,1.797673824,26.934108974,26.934108974
 01/02  03:00:00,16.5190352325,1.41203602485,0.0,0.0,1.8243253836,1.797673824,35.5346919146,35.5346919146
 01/02  04:00:00,16.5670729405,1.46007373288,0.0,0.0,1.8243253836,1.797673824,36.7080894535,36.7080894535
 01/02  05:00:00,16.922689788,1.81569058042,0.0,0.0,1.8243253836,1.797673824,45.7490523959,45.7490523959
 01/02  06:00:00,16.8665608288,1.75956162123,0.0,0.0,1.8243253836,1.797673824,44.2960461911,44.2960461911
 01/02  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,311.644459247,311.644459247
 01/02  08:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,277.342716894,277.342716894
 01/02  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,239.488796547,239.488796547
 01/02  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,200.737126565,200.737126565
 01/02  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,176.862415256,176.862415256
 01/02  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,149.8563565,149.8563565
 01/02  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,132.885040961,132.885040961
 01/02  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,118.599248776,118.599248776
 01/02  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,110.491498051,110.491498051
 01/02  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,108.617104207,108.617104207
 01/02  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,121.97912262,121.97912262
 01/02  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,133.661012569,133.661012569
 01/02  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,140.698860898,140.698860898
 01/02  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,153.454467479,153.454467479
 01/02  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,160.94791617,160.94791617
 01/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/02  23:00:00,15.1492677872,0.0422685795996,0.0,0.0,1.8243253836,1.797673824,1.0716617575,1.0716617575
 01/02  24:00:00,15.3058470994,0.198847891803,0.0,0.0,1.8243253836,1.797673824,5.05535795401,5.05535795401
 01/03  01:00:00,15.7117908241,0.604791616486,0.0,0.0,1.8243253836,1.797673824,15.2492824729,15.2492824729
 01/03  02:00:00,16.0304887162,0.923489508604,0.0,0.0,1.8243253836,1.797673824,23.2322455623,23.2322455623
 01/03  03:00:00,16.3858300018,1.27883079416,0.0,0.0,1.8243253836,1.797673824,32.119520795,32.119520795
 01/03  04:00:00,16.4886928096,1.38169360201,0.0,0.0,1.8243253836,1.797673824,34.8071601117,34.8071601117
 01/03  05:00:00,16.7593987395,1.65239953191,0.0,0.0,1.8243253836,1.797673824,41.5437322167,41.5437322167
 01/03  06:00:00,16.8296716606,1.72267245302,0.0,0.0,1.8243253836,1.797673824,43.4458469744,43.4458469744
 01/03  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,311.115595822,311.115595822
 01/03  08:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,274.536282246,274.536282246
 01/03  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,247.051646217,247.051646217
 01/03  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,211.362017339,211.362017339
 01/03  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,178.625113396,178.625113396
 01/03  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,149.760165626,149.760165626
 01/03  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,135.491217047,135.491217047
 01/03  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,124.047778708,124.047778708
 01/03  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,115.878189108,115.878189108
 01/03  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,112.837291832,112.837291832
 01/03  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,127.681429136,127.681429136
 01/03  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,144.618302549,144.618302549
 01/03  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,162.66582366,162.66582366
 01/03  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,180.593125688,180.593125688
 01/03  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,189.964634291,189.964634291
 01/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/03  23:00:00,15.3141447909,0.207145583342,0.0,0.0,1.8243253836,1.797673824,5.25352634868,5.25352634868
 01/03  24:00:00,15.8364371766,0.729437968997,0.0,0.0,1.8243253836,1.797673824,18.3797941723,18.3797941723
 01/04  01:00:00,16.3717453797,1.26474617208,0.0,0.0,1.8243253836,1.797673824,31.7919666358,31.7919666358
 01/04  02:00:00,16.5789432136,1.47194400604,0.0,0.0,1.8243253836,1.797673824,37.0196229474,37.0196229474
 01/04  03:00:00,16.8237906631,1.71679145552,0.0,0.0,1.8243253836,1.797673824,43.215404831,43.215404831
 01/04  04:00:00,16.9040313793,1.79703217174,0.0,0.0,1.8243253836,1.797673824,45.2473823534,45.2473823534
 01/04  05:00:00,17.1581049048,2.05110569718,0.0,0.0,1.8243253836,1.797673824,51.6933812898,51.6933812898
 01/04  06:00:00,17.2351610569,2.12816184929,0.0,0.0,1.8243253836,1.797673824,53.636278479,53.636278479
 01/04  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,323.244953413,323.244953413
 01/04  08:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,291.595006314,291.595006314
 01/04  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,257.531869016,257.531869016
 01/04  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,216.959752687,216.959752687
 01/04  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,186.689019717,186.689019717
 01/04  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,162.975381619,162.975381619
 01/04  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,149.106812299,149.106812299
 01/04  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,133.149269491,133.149269491
 01/04  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,124.236023346,124.236023346
 01/04  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,119.257154738,119.257154738
 01/04  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,131.277681491,131.277681491
 01/04  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,149.873292923,149.873292923
 01/04  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,159.358652221,159.358652221
 01/04  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,174.94668477,174.94668477
 01/04  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,187.489933073,187.489933073
 01/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/04  23:00:00,15.299123543,0.192124335417,0.0,0.0,1.8243253836,1.797673824,4.87158406784,4.87158406784
 01/04  24:00:00,15.6681278999,0.56112869225,0.0,0.0,1.8243253836,1.797673824,14.1692332787,14.1692332787
 01/05  01:00:00,16.2086799632,1.10168075558,0.0,0.0,1.8243253836,1.797673824,27.6810748803,27.6810748803
 01/05  02:00:00,16.4153566414,1.3083574338,0.0,0.0,1.8243253836,1.797673824,32.9056512084,32.9056512084
 01/05  03:00:00,16.5850175257,1.47801831809,0.0,0.0,1.8243253836,1.797673824,37.1629840659,37.1629840659
 01/05  04:00:00,16.7062726289,1.59927342129,0.0,0.0,1.8243253836,1.797673824,40.27561469,40.27561469
 01/05  05:00:00,16.7842988603,1.67729965269,0.0,0.0,1.8243253836,1.797673824,42.1977282676,42.1977282676
 01/05  06:00:00,16.8346737058,1.7276744982,0.0,0.0,1.8243253836,1.797673824,43.5414694251,43.5414694251
 01/05  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,299.189463488,299.189463488
 01/05  08:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,258.927772101,258.927772101
 01/05  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,230.162258793,230.162258793
 01/05  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,199.243950924,199.243950924
 01/05  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,182.46326043,182.46326043
 01/05  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,161.616472458,161.616472458
 01/05  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,145.250164661,145.250164661
 01/05  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,136.857011383,136.857011383
 01/05  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,133.577945124,133.577945124
 01/05  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,124.591722995,124.591722995
 01/05  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,123.215789818,123.215789818
 01/05  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,129.487409126,129.487409126
 01/05  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,135.465251861,135.465251861
 01/05  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,144.39133793,144.39133793
 01/05  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,144.45346227,144.45346227
 01/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  24:00:00,15.1788818678,0.0718826602041,0.0,0.0,1.8243253836,1.797673824,1.82775594662,1.82775594662
 01/06  01:00:00,15.2609013707,0.153902163142,0.0,0.0,1.8243253836,1.797673824,3.91599509323,3.91599509323
 01/06  02:00:00,15.3339473676,0.22694816002,0.0,0.0,1.8243253836,1.797673824,5.75988062633,5.75988062633
 01/06  03:00:00,15.3891592562,0.282160048561,0.0,0.0,1.8243253836,1.797673824,7.16376680403,7.16376680403
 01/06  04:00:00,15.7238053124,0.616806104824,0.0,0.0,1.8243253836,1.797673824,15.5669929936,15.5669929936
 01/06  05:00:00,15.7320895515,0.625090343878,0.0,0.0,1.8243253836,1.797673824,15.753885457,15.753885457
 01/06  06:00:00,15.9487339333,0.841734725748,0.0,0.0,1.8243253836,1.797673824,21.1734160061,21.1734160061
 01/06  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,255.282789267,255.282789267
 01/06  08:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,219.841373075,219.841373075
 01/06  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,194.489383075,194.489383075
 01/06  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,163.83953652,163.83953652
 01/06  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,145.955427195,145.955427195
 01/06  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,122.739770098,122.739770098
 01/06  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,102.244569705,102.244569705
 01/06  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,87.1636945204,87.1636945204
 01/06  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.5952395843,76.5952395843
 01/06  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,69.7699228001,69.7699228001
 01/06  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,84.1607924334,84.1607924334
 01/06  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,100.497292683,100.497292683
 01/06  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,114.195855886,114.195855886
 01/06  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,130.748416362,130.748416362
 01/06  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,140.440082168,140.440082168
 01/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  24:00:00,15.167600924,0.0606017163857,0.0,0.0,1.8243253836,1.797673824,1.54390726281,1.54390726281
 01/07  01:00:00,14.8709482225,0.213367470862,0.0,0.0,1.8243253836,1.348255368,5.41105531705,5.41105531705
 01/07  02:00:00,14.9309285449,0.273347793257,0.0,0.0,1.8243253836,1.348255368,6.93560194485,6.93560194485
 01/07  03:00:00,15.3685132312,0.710932479562,0.0,0.0,1.8243253836,1.348255368,17.8890778809,17.8890778809
 01/07  04:00:00,15.471614188,0.814033436447,0.0,0.0,1.8243253836,1.348255368,20.4677742571,20.4677742571
 01/07  05:00:00,15.6147431395,0.957162387885,0.0,0.0,1.8243253836,1.348255368,24.042218589,24.042218589
 01/07  06:00:00,15.7249582891,1.06737753747,0.0,0.0,1.8243253836,1.348255368,26.8513814291,26.8513814291
 01/07  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,252.806027184,252.806027184
 01/07  08:00:00,24.2319445769,8.3159497404,0.0,0.0,3.6486507672,2.696510736,213.972380832,213.972380832
 01/07  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,193.286733546,193.286733546
 01/07  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,163.462157334,163.462157334
 01/07  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,130.356834471,130.356834471
 01/07  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,99.8652091481,99.8652091481
 01/07  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,91.8836177187,91.8836177187
 01/07  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,85.9634272534,85.9634272534
 01/07  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.2591976324,76.2591976324
 01/07  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,72.1000053107,72.1000053107
 01/07  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.1302153618,76.1302153618
 01/07  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.472176354,88.472176354
 01/07  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,91.876050126,91.876050126
 01/07  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,94.6527840041,94.6527840041
 01/07  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,99.9661540933,99.9661540933
 01/07  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,116.252575855,116.252575855
 01/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  03:00:00,14.6901219924,0.0325412408136,0.0,0.0,1.8243253836,1.348255368,0.826871814252,0.826871814252
 01/08  04:00:00,14.7195222052,0.0619414535776,0.0,0.0,1.8243253836,1.348255368,1.57419803232,1.57419803232
 01/08  05:00:00,14.7783084521,0.120727700461,0.0,0.0,1.8243253836,1.348255368,3.06187989602,3.06187989602
 01/08  06:00:00,14.7996310035,0.14205025185,0.0,0.0,1.8243253836,1.348255368,3.60964813979,3.60964813979
 01/08  07:00:00,14.755601867,0.0980211154087,0.0,0.0,1.8243253836,1.348255368,2.49031157671,2.49031157671
 01/08  08:00:00,12.914433381,0.171019296058,0.0,0.0,1.8243253836,1.348255368,4.34892428677,4.34892428677
 01/08  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,192.160102444,192.160102444
 01/08  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,138.85041875,138.85041875
 01/08  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,118.92844141,118.92844141
 01/08  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,114.165758429,114.165758429
 01/08  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,89.5412057984,89.5412057984
 01/08  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,77.5786937487,77.5786937487
 01/08  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,74.7722552234,74.7722552234
 01/08  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,76.2929860029,76.2929860029
 01/08  17:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,79.7425007247,79.7425007247
 01/08  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,104.100749056,104.100749056
 01/08  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,116.804700156,116.804700156
 01/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/09  01:00:00,15.1414466324,0.0344474248063,0.0,0.0,1.8243253836,1.797673824,0.875879511492,0.875879511492
 01/09  02:00:00,15.198675411,0.0916762033629,0.0,0.0,1.8243253836,1.797673824,2.33428657289,2.33428657289
 01/09  03:00:00,15.221530247,0.114531039406,0.0,0.0,1.8243253836,1.797673824,2.90727109128,2.90727109128
 01/09  04:00:00,15.2415950288,0.134595821174,0.0,0.0,1.8243253836,1.797673824,3.42229545919,3.42229545919
 01/09  05:00:00,15.2618458882,0.154846680588,0.0,0.0,1.8243253836,1.797673824,3.93318612664,3.93318612664
 01/09  06:00:00,15.4591114441,0.352112236484,0.0,0.0,1.8243253836,1.797673824,8.93222928425,8.93222928425
 01/09  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,220.799731356,220.799731356
 01/09  08:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,169.45395861,169.45395861
 01/09  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,140.405704359,140.405704359
 01/09  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,106.420889979,106.420889979
 01/09  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,93.4197399893,93.4197399893
 01/09  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,75.6466262527,75.6466262527
 01/09  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,58.7225731071,58.7225731071
 01/09  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.4951684567,44.4951684567
 01/09  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,35.0839305428,35.0839305428
 01/09  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.4270223801,36.4270223801
 01/09  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,43.629412005,43.629412005
 01/09  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.9813468608,41.9813468608
 01/09  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,51.7552625812,51.7552625812
 01/09  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,68.5992602719,68.5992602719
 01/09  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,79.2664480236,79.2664480236
 01/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,179.051785352,179.051785352
 01/10  08:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,145.905704306,145.905704306
 01/10  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,126.549608237,126.549608237
 01/10  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,100.852541279,100.852541279
 01/10  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.557414091,88.557414091
 01/10  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,68.3986397181,68.3986397181
 01/10  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.7052137089,52.7052137089
 01/10  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.7812205698,39.7812205698
 01/10  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,21.9401337985,21.9401337985
 01/10  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.2373638595,12.2373638595
 01/10  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,18.8676901483,18.8676901483
 01/10  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.2455238487,29.2455238487
 01/10  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,45.0598334502,45.0598334502
 01/10  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,60.5005442124,60.5005442124
 01/10  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,65.0301754611,65.0301754611
 01/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,174.660892663,174.660892663
 01/11  08:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,142.315163421,142.315163421
 01/11  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,122.770291362,122.770291362
 01/11  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,95.9926296781,95.9926296781
 01/11  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,79.0110766013,79.0110766013
 01/11  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.0046627081,56.0046627081
 01/11  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,46.2832454138,46.2832454138
 01/11  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,34.7125388575,34.7125388575
 01/11  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.260511021,28.260511021
 01/11  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.368768847,25.368768847
 01/11  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.1690276004,32.1690276004
 01/11  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.3671526064,44.3671526064
 01/11  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,57.0499400595,57.0499400595
 01/11  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,69.0399541634,69.0399541634
 01/11  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,84.3990726375,84.3990726375
 01/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  02:00:00,15.1190275657,0.012028358062,0.0,0.0,1.8243253836,1.797673824,0.308733016121,0.308733016121
 01/12  03:00:00,15.1593081912,0.052308983585,0.0,0.0,1.8243253836,1.797673824,1.32434061908,1.32434061908
 01/12  04:00:00,15.1908704495,0.0838712419039,0.0,0.0,1.8243253836,1.797673824,2.1365010843,2.1365010843
 01/12  05:00:00,15.2975407384,0.190541530768,0.0,0.0,1.8243253836,1.797673824,4.8282637411,4.8282637411
 01/12  06:00:00,15.3023408361,0.19534162852,0.0,0.0,1.8243253836,1.797673824,4.96519921313,4.96519921313
 01/12  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,227.973027702,227.973027702
 01/12  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,184.768509011,184.768509011
 01/12  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,154.189029572,154.189029572
 01/12  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,110.323967681,110.323967681
 01/12  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.3200267079,82.3200267079
 01/12  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,58.6236422201,58.6236422201
 01/12  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.5444077684,44.5444077684
 01/12  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.631893514,32.631893514
 01/12  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.7982457528,25.7982457528
 01/12  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.4747028671,23.4747028671
 01/12  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.8907155485,36.8907155485
 01/12  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.1796618304,52.1796618304
 01/12  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,58.7883574275,58.7883574275
 01/12  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,68.7657476096,68.7657476096
 01/12  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,83.5277600858,83.5277600858
 01/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  04:00:00,15.1489818498,0.0419826421955,0.0,0.0,1.8243253836,1.797673824,1.07092573159,1.07092573159
 01/13  05:00:00,15.1709157219,0.0639165142839,0.0,0.0,1.8243253836,1.797673824,1.61909978202,1.61909978202
 01/13  06:00:00,15.2533660676,0.146366860005,0.0,0.0,1.8243253836,1.797673824,3.72802604384,3.72802604384
 01/13  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,217.804212961,217.804212961
 01/13  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,171.758737224,171.758737224
 01/13  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,142.167085398,142.167085398
 01/13  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,108.278158984,108.278158984
 01/13  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.758629916,83.758629916
 01/13  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,54.1903970945,54.1903970945
 01/13  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.06191323,38.06191323
 01/13  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.1402446208,29.1402446208
 01/13  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.1222161284,25.1222161284
 01/13  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,21.061574954,21.061574954
 01/13  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,34.0754110315,34.0754110315
 01/13  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.9730525394,50.9730525394
 01/13  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,63.3302890857,63.3302890857
 01/13  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,78.3039632539,78.3039632539
 01/13  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,86.3250395473,86.3250395473
 01/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  03:00:00,14.6781147242,0.0205339726316,0.0,0.0,1.8243253836,1.348255368,0.523462397735,0.523462397735
 01/14  04:00:00,14.7017594382,0.0441786865552,0.0,0.0,1.8243253836,1.348255368,1.12224017803,1.12224017803
 01/14  05:00:00,14.7086006326,0.0510198809931,0.0,0.0,1.8243253836,1.348255368,1.29895413419,1.29895413419
 01/14  06:00:00,14.7141278549,0.0565471033402,0.0,0.0,1.8243253836,1.348255368,1.43367051985,1.43367051985
 01/14  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,198.414847603,198.414847603
 01/14  08:00:00,22.3177779103,8.3159497404,0.0,0.0,3.6486507672,2.696510736,161.54943345,161.54943345
 01/14  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,137.52117439,137.52117439
 01/14  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,99.4681733214,99.4681733214
 01/14  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,62.0088948444,62.0088948444
 01/14  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.3612611376,26.3612611376
 01/14  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.33618806717,8.33618806717
 01/14  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.62799296421,2.62799296421
 01/14  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0404383081516,0.0404383081516
 01/14  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.687179955793,0.687179955793
 01/14  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.60587796458,6.60587796458
 01/14  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.529186557,24.529186557
 01/14  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,48.1681885461,48.1681885461
 01/14  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,59.5733682486,59.5733682486
 01/14  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,64.9707044677,64.9707044677
 01/14  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,78.9237721872,78.9237721872
 01/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  08:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,173.4858353,173.4858353
 01/15  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,137.485179296,137.485179296
 01/15  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,117.356390959,117.356390959
 01/15  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,110.165120914,110.165120914
 01/15  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,96.667490228,96.667490228
 01/15  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,91.3916918362,91.3916918362
 01/15  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,86.4584821185,86.4584821185
 01/15  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,84.9989666775,84.9989666775
 01/15  17:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,87.6902938671,87.6902938671
 01/15  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,111.212339312,111.212339312
 01/15  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,120.466858813,120.466858813
 01/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  03:00:00,14.6845528023,0.0269720506843,0.0,0.0,1.8243253836,1.348255368,0.688492996188,0.688492996188
 01/16  04:00:00,14.7020780245,0.044497272854,0.0,0.0,1.8243253836,1.348255368,1.13948451811,1.13948451811
 01/16  05:00:00,14.7137769012,0.0561961495801,0.0,0.0,1.8243253836,1.348255368,1.4292972704,1.4292972704
 01/16  06:00:00,14.7526347241,0.0950539724734,0.0,0.0,1.8243253836,1.348255368,2.42735738146,2.42735738146
 01/16  07:00:00,14.7791983463,0.12161759467,0.0,0.0,1.8243253836,1.348255368,3.09703453979,3.09703453979
 01/16  08:00:00,10.9960521758,0.16680475749,0.0,0.0,1.8243253836,1.348255368,4.26194402061,4.26194402061
 01/16  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,209.959503228,209.959503228
 01/16  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,167.140577691,167.140577691
 01/16  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,143.863468635,143.863468635
 01/16  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,134.169336604,134.169336604
 01/16  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,120.375186573,120.375186573
 01/16  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,115.820051275,115.820051275
 01/16  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,113.519326329,113.519326329
 01/16  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,112.252987362,112.252987362
 01/16  17:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,112.548916476,112.548916476
 01/16  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,138.443766055,138.443766055
 01/16  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,150.51762533,150.51762533
 01/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  23:00:00,14.6859021,0.0283213483898,0.0,0.0,1.8243253836,1.348255368,0.721076450859,0.721076450859
 01/16  24:00:00,14.6945389735,0.0369582219254,0.0,0.0,1.8243253836,1.348255368,0.941405640554,0.941405640554
 01/17  01:00:00,15.2311259049,0.124126697256,0.0,0.0,1.8243253836,1.797673824,3.15869564132,3.15869564132
 01/17  02:00:00,15.2645425325,0.157543324927,0.0,0.0,1.8243253836,1.797673824,4.00819168781,4.00819168781
 01/17  03:00:00,15.3280525766,0.221053368989,0.0,0.0,1.8243253836,1.797673824,5.61290316107,5.61290316107
 01/17  04:00:00,15.4202248732,0.313225665617,0.0,0.0,1.8243253836,1.797673824,7.95624290132,7.95624290132
 01/17  05:00:00,15.81886301,0.711863802362,0.0,0.0,1.8243253836,1.797673824,17.9336810636,17.9336810636
 01/17  06:00:00,15.827510048,0.720510840397,0.0,0.0,1.8243253836,1.797673824,18.1436906685,18.1436906685
 01/17  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,253.718045142,253.718045142
 01/17  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,209.87911863,209.87911863
 01/17  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,180.037300249,180.037300249
 01/17  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,141.880520627,141.880520627
 01/17  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,124.225343211,124.225343211
 01/17  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,103.520178718,103.520178718
 01/17  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,92.6149838469,92.6149838469
 01/17  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,80.4843760302,80.4843760302
 01/17  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,75.0824996083,75.0824996083
 01/17  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,73.2125748909,73.2125748909
 01/17  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,85.3254005846,85.3254005846
 01/17  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.734253533,101.734253533
 01/17  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,113.919416398,113.919416398
 01/17  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,128.624901394,128.624901394
 01/17  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,137.004456187,137.004456187
 01/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  24:00:00,15.1842185991,0.0772193914766,0.0,0.0,1.8243253836,1.797673824,1.9606744952,1.9606744952
 01/18  01:00:00,15.363021391,0.256022183409,0.0,0.0,1.8243253836,1.797673824,6.49464690345,6.49464690345
 01/18  02:00:00,15.5972166672,0.490217459564,0.0,0.0,1.8243253836,1.797673824,12.3869019532,12.3869019532
 01/18  03:00:00,15.9542216566,0.847222449025,0.0,0.0,1.8243253836,1.797673824,21.2928148032,21.2928148032
 01/18  04:00:00,16.1023911299,0.995391922332,0.0,0.0,1.8243253836,1.797673824,25.0099651801,25.0099651801
 01/18  05:00:00,16.2017973026,1.094798095,0.0,0.0,1.8243253836,1.797673824,27.5191600003,27.5191600003
 01/18  06:00:00,16.1208193536,1.01382014602,0.0,0.0,1.8243253836,1.797673824,25.4773021202,25.4773021202
 01/18  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,266.260238559,266.260238559
 01/18  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,223.221021295,223.221021295
 01/18  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,194.404250871,194.404250871
 01/18  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,165.144600177,165.144600177
 01/18  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,138.103993653,138.103993653
 01/18  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,115.596424111,115.596424111
 01/18  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,108.159619286,108.159619286
 01/18  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,96.8052669249,96.8052669249
 01/18  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.9640377017,88.9640377017
 01/18  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,89.1143688308,89.1143688308
 01/18  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,102.312606487,102.312606487
 01/18  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,118.917199247,118.917199247
 01/18  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,132.464979991,132.464979991
 01/18  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,146.154580435,146.154580435
 01/18  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,156.828157772,156.828157772
 01/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/18  23:00:00,15.12353811,0.0165389023603,0.0,0.0,1.8243253836,1.797673824,0.423698789695,0.423698789695
 01/18  24:00:00,15.2106131317,0.103613924109,0.0,0.0,1.8243253836,1.797673824,2.63030237082,2.63030237082
 01/19  01:00:00,15.3055812644,0.198582056836,0.0,0.0,1.8243253836,1.797673824,5.04014486748,5.04014486748
 01/19  02:00:00,15.3892280624,0.282228854824,0.0,0.0,1.8243253836,1.797673824,7.16515836152,7.16515836152
 01/19  03:00:00,15.7545439916,0.647544784014,0.0,0.0,1.8243253836,1.797673824,16.3247151797,16.3247151797
 01/19  04:00:00,15.8617988108,0.754799603195,0.0,0.0,1.8243253836,1.797673824,18.9935160171,18.9935160171
 01/19  05:00:00,15.8670285847,0.760029377086,0.0,0.0,1.8243253836,1.797673824,19.1210854554,19.1210854554
 01/19  06:00:00,15.9823695916,0.875370383971,0.0,0.0,1.8243253836,1.797673824,22.0093675146,22.0093675146
 01/19  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,254.053691453,254.053691453
 01/19  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,212.570751633,212.570751633
 01/19  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,179.404357252,179.404357252
 01/19  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,153.661742534,153.661742534
 01/19  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,142.171010593,142.171010593
 01/19  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,122.861829956,122.861829956
 01/19  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,110.165405236,110.165405236
 01/19  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.551449996,101.551449996
 01/19  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,94.5924856185,94.5924856185
 01/19  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,90.3748464762,90.3748464762
 01/19  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,98.3217702704,98.3217702704
 01/19  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,109.055646669,109.055646669
 01/19  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,118.235379039,118.235379039
 01/19  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,130.942431035,130.942431035
 01/19  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,134.983769498,134.983769498
 01/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  24:00:00,15.1352383807,0.0282391731244,0.0,0.0,1.8243253836,1.797673824,0.7176332567,0.7176332567
 01/20  01:00:00,15.166931852,0.0599326443766,0.0,0.0,1.8243253836,1.797673824,1.52675249524,1.52675249524
 01/20  02:00:00,15.2678755568,0.160876349166,0.0,0.0,1.8243253836,1.797673824,4.08910619923,4.08910619923
 01/20  03:00:00,15.3121579972,0.20515878957,0.0,0.0,1.8243253836,1.797673824,5.21127318316,5.21127318316
 01/20  04:00:00,15.4932153658,0.386216158211,0.0,0.0,1.8243253836,1.797673824,9.79416771616,9.79416771616
 01/20  05:00:00,15.6482389314,0.541239723817,0.0,0.0,1.8243253836,1.797673824,13.6524368241,13.6524368241
 01/20  06:00:00,15.8848182518,0.777819044191,0.0,0.0,1.8243253836,1.797673824,19.5890942721,19.5890942721
 01/20  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,246.886797454,246.886797454
 01/20  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,209.464587124,209.464587124
 01/20  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,182.038717269,182.038717269
 01/20  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,146.365262347,146.365262347
 01/20  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,126.476784242,126.476784242
 01/20  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,104.865523717,104.865523717
 01/20  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,91.4779900065,91.4779900065
 01/20  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.9918289329,77.9918289329
 01/20  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,65.5096121127,65.5096121127
 01/20  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,65.2390106794,65.2390106794
 01/20  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.7558140972,82.7558140972
 01/20  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.059180664,101.059180664
 01/20  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,121.877733838,121.877733838
 01/20  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,141.290806019,141.290806019
 01/20  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,149.213439215,149.213439215
 01/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  23:00:00,15.142971977,0.0359727694012,0.0,0.0,1.8243253836,1.797673824,0.915684510378,0.915684510378
 01/20  24:00:00,15.2725454575,0.165546249919,0.0,0.0,1.8243253836,1.797673824,4.20094828324,4.20094828324
 01/21  01:00:00,15.069448816,0.411868064397,0.0,0.0,1.8243253836,1.348255368,10.4280047454,10.4280047454
 01/21  02:00:00,15.5586451401,0.901064388452,0.0,0.0,1.8243253836,1.348255368,22.6638106225,22.6638106225
 01/21  03:00:00,15.7701796865,1.11259893488,0.0,0.0,1.8243253836,1.348255368,27.9672271186,27.9672271186
 01/21  04:00:00,15.9210630832,1.26348233156,0.0,0.0,1.8243253836,1.348255368,31.7833709239,31.7833709239
 01/21  05:00:00,16.1923607041,1.53477995246,0.0,0.0,1.8243253836,1.348255368,38.6128963331,38.6128963331
 01/21  06:00:00,16.352636541,1.69505578945,0.0,0.0,1.8243253836,1.348255368,42.7172417364,42.7172417364
 01/21  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,304.787288553,304.787288553
 01/21  08:00:00,22.3177779103,8.3159497404,0.0,0.0,3.6486507672,2.696510736,277.359401882,277.359401882
 01/21  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,257.810262568,257.810262568
 01/21  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,223.654738344,223.654738344
 01/21  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,190.833810637,190.833810637
 01/21  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,159.2735949,159.2735949
 01/21  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,138.837338867,138.837338867
 01/21  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,113.261114183,113.261114183
