Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/21  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,95.8308952004,95.8308952004
 01/21  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,92.8065119104,92.8065119104
 01/21  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,112.340822096,112.340822096
 01/21  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,142.218768996,142.218768996
 01/21  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,171.359459767,171.359459767
 01/21  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,186.104966859,186.104966859
 01/21  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,196.092019865,196.092019865
 01/21  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,207.321727451,207.321727451
 01/21  23:00:00,14.6787468629,0.0211661112932,0.0,0.0,1.8243253836,1.348255368,0.542523387919,0.542523387919
 01/21  24:00:00,14.9289753008,0.27139454918,0.0,0.0,1.8243253836,1.348255368,6.89200784694,6.89200784694
 01/22  01:00:00,15.4632113508,0.805630599189,0.0,0.0,1.8243253836,1.348255368,20.2884448638,20.2884448638
 01/22  02:00:00,15.8144211145,1.15684036287,0.0,0.0,1.8243253836,1.348255368,29.0651556452,29.0651556452
 01/22  03:00:00,15.9530242181,1.29544346651,0.0,0.0,1.8243253836,1.348255368,32.57806459,32.57806459
 01/22  04:00:00,16.2284766365,1.57089588492,0.0,0.0,1.8243253836,1.348255368,39.5216263337,39.5216263337
 01/22  05:00:00,16.2979484203,1.64036766868,0.0,0.0,1.8243253836,1.348255368,41.3069665232,41.3069665232
 01/22  06:00:00,16.5651151464,1.90753439482,0.0,0.0,1.8243253836,1.348255368,48.0648245465,48.0648245465
 01/22  07:00:00,16.5780263456,1.92044559404,0.0,0.0,1.8243253836,1.348255368,48.3998887656,48.3998887656
 01/22  08:00:00,12.9361670808,2.10691966249,0.0,0.0,1.8243253836,1.348255368,53.1217476112,53.1217476112
 01/22  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,301.662097052,301.662097052
 01/22  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,250.342090828,250.342090828
 01/22  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,213.380985599,213.380985599
 01/22  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,189.959571776,189.959571776
 01/22  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,163.914739807,163.914739807
 01/22  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,145.714901526,145.714901526
 01/22  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,136.140991851,136.140991851
 01/22  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,135.748190236,135.748190236
 01/22  17:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,146.431528704,146.431528704
 01/22  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,198.783930504,198.783930504
 01/22  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,217.45951164,217.45951164
 01/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  21:00:00,14.8422870789,0.184706327333,0.0,0.0,1.8243253836,1.348255368,4.68330105182,4.68330105182
 01/22  22:00:00,15.200062831,0.542482079386,0.0,0.0,1.8243253836,1.348255368,13.692453145,13.692453145
 01/22  23:00:00,15.6547892371,0.997208485532,0.0,0.0,1.8243253836,1.348255368,25.0700495489,25.0700495489
 01/22  24:00:00,15.9998145014,1.34223374981,0.0,0.0,1.8243253836,1.348255368,33.7414846298,33.7414846298
 01/23  01:00:00,16.6249238698,1.51792466217,0.0,0.0,1.8243253836,1.797673824,38.1992882371,38.1992882371
 01/23  02:00:00,16.8438968709,1.7368976633,0.0,0.0,1.8243253836,1.797673824,43.7420512082,43.7420512082
 01/23  03:00:00,16.8462484495,1.73924924192,0.0,0.0,1.8243253836,1.797673824,43.7961140076,43.7961140076
 01/23  04:00:00,17.1262192849,2.0192200773,0.0,0.0,1.8243253836,1.797673824,50.9090253652,50.9090253652
 01/23  05:00:00,17.1472970259,2.04029781831,0.0,0.0,1.8243253836,1.797673824,51.4107842527,51.4107842527
 01/23  06:00:00,17.3300935905,2.22309438291,0.0,0.0,1.8243253836,1.797673824,56.0956387467,56.0956387467
 01/23  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,319.95467545,319.95467545
 01/23  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,287.880334074,287.880334074
 01/23  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,249.636973119,249.636973119
 01/23  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,210.348671537,210.348671537
 01/23  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,181.784808301,181.784808301
 01/23  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,156.517902659,156.517902659
 01/23  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,139.210700879,139.210700879
 01/23  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,123.23449046,123.23449046
 01/23  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,116.81163798,116.81163798
 01/23  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,119.055282499,119.055282499
 01/23  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,129.451726818,129.451726818
 01/23  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,147.774243819,147.774243819
 01/23  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,161.199876894,161.199876894
 01/23  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,176.605306102,176.605306102
 01/23  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,185.482986946,185.482986946
 01/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/23  23:00:00,15.3053267587,0.198327551141,0.0,0.0,1.8243253836,1.797673824,5.03067881201,5.03067881201
 01/23  24:00:00,15.6644910116,0.557491804007,0.0,0.0,1.8243253836,1.797673824,14.0845354552,14.0845354552
 01/24  01:00:00,16.1247411189,1.01774191135,0.0,0.0,1.8243253836,1.797673824,25.5761797986,25.5761797986
 01/24  02:00:00,16.3835068939,1.27650768628,0.0,0.0,1.8243253836,1.797673824,32.0985061459,32.0985061459
 01/24  03:00:00,16.6149916827,1.50799247512,0.0,0.0,1.8243253836,1.797673824,37.9313687678,37.9313687678
 01/24  04:00:00,16.8204657741,1.71346656653,0.0,0.0,1.8243253836,1.797673824,43.1612877611,43.1612877611
 01/24  05:00:00,16.9545075103,1.84750830271,0.0,0.0,1.8243253836,1.797673824,46.5225124425,46.5225124425
 01/24  06:00:00,17.0623639461,1.95536473846,0.0,0.0,1.8243253836,1.797673824,49.3096992812,49.3096992812
 01/24  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,313.521047723,313.521047723
 01/24  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,276.493825625,276.493825625
 01/24  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,247.16836584,247.16836584
 01/24  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,213.083940492,213.083940492
 01/24  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,185.283950233,185.283950233
 01/24  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,157.422197192,157.422197192
 01/24  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,135.403637954,135.403637954
 01/24  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,123.507768118,123.507768118
 01/24  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,118.18788798,118.18788798
 01/24  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,116.001091014,116.001091014
 01/24  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,125.677715696,125.677715696
 01/24  18:00:00,58.8141721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,137.42850761,137.42850761
 01/24  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,149.090342063,149.090342063
 01/24  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,160.669126632,160.669126632
 01/24  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,167.871309913,167.871309913
 01/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/24  23:00:00,15.1520970578,0.0450978501744,0.0,0.0,1.8243253836,1.797673824,1.14398263911,1.14398263911
 01/24  24:00:00,15.3603821105,0.253382902892,0.0,0.0,1.8243253836,1.797673824,6.43055225849,6.43055225849
 01/25  01:00:00,15.7767270177,0.669727810093,0.0,0.0,1.8243253836,1.797673824,16.8648087331,16.8648087331
 01/25  02:00:00,16.1505987203,1.04359951273,0.0,0.0,1.8243253836,1.797673824,26.2508337593,26.2508337593
 01/25  03:00:00,16.1731586475,1.06615943992,0.0,0.0,1.8243253836,1.797673824,26.7872046087,26.7872046087
 01/25  04:00:00,16.3735138971,1.26651468948,0.0,0.0,1.8243253836,1.797673824,31.8708623729,31.8708623729
 01/25  05:00:00,16.4612474621,1.35424825447,0.0,0.0,1.8243253836,1.797673824,34.0455265362,34.0455265362
 01/25  06:00:00,16.7558300626,1.64883085499,0.0,0.0,1.8243253836,1.797673824,41.5479132518,41.5479132518
 01/25  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,291.220280622,291.220280622
 01/25  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,246.810891504,246.810891504
 01/25  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,218.240468291,218.240468291
 01/25  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,185.619806759,185.619806759
 01/25  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,164.405408852,164.405408852
 01/25  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,147.370461972,147.370461972
 01/25  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,134.19763997,134.19763997
 01/25  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,119.84940419,119.84940419
 01/25  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,113.853765028,113.853765028
 01/25  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,110.137146598,110.137146598
 01/25  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,113.516749514,113.516749514
 01/25  18:00:00,58.8141721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,124.400979565,124.400979565
 01/25  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,133.259928999,133.259928999
 01/25  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,144.877993654,144.877993654
 01/25  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,148.703003144,148.703003144
 01/25  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  24:00:00,15.1821787926,0.0751795850323,0.0,0.0,1.8243253836,1.797673824,1.90985321114,1.90985321114
 01/26  01:00:00,15.3069121338,0.199912926215,0.0,0.0,1.8243253836,1.797673824,5.07608918956,5.07608918956
 01/26  02:00:00,15.4055337067,0.298534499135,0.0,0.0,1.8243253836,1.797673824,7.57808208027,7.57808208027
 01/26  03:00:00,15.7403257056,0.633326497981,0.0,0.0,1.8243253836,1.797673824,15.9713841637,15.9713841637
 01/26  04:00:00,15.9243895292,0.817390321607,0.0,0.0,1.8243253836,1.797673824,20.5589450234,20.5589450234
 01/26  05:00:00,16.166896982,1.05989777438,0.0,0.0,1.8243253836,1.797673824,26.6558439611,26.6558439611
 01/26  06:00:00,16.1364999547,1.02950074709,0.0,0.0,1.8243253836,1.797673824,25.8997840345,25.8997840345
 01/26  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,262.150224388,262.150224388
 01/26  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,220.372272464,220.372272464
 01/26  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,196.03360598,196.03360598
 01/26  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,159.380852873,159.380852873
 01/26  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,137.016294635,137.016294635
 01/26  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,114.3874533,114.3874533
 01/26  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,102.654786589,102.654786589
 01/26  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,90.2723939745,90.2723939745
 01/26  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,84.5788524216,84.5788524216
 01/26  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,81.2329427911,81.2329427911
 01/26  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.6299820594,88.6299820594
 01/26  18:00:00,58.8141721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,99.9848507965,99.9848507965
 01/26  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,110.682392136,110.682392136
 01/26  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,124.094960677,124.094960677
 01/26  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,132.496593278,132.496593278
 01/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  01:00:00,15.16941434,0.062415132435,0.0,0.0,1.8243253836,1.797673824,1.58657452495,1.58657452495
 01/27  02:00:00,15.2510622128,0.144063005237,0.0,0.0,1.8243253836,1.797673824,3.66479557779,3.66479557779
 01/27  03:00:00,15.3354780361,0.22847882845,0.0,0.0,1.8243253836,1.797673824,5.80174694949,5.80174694949
 01/27  04:00:00,15.3020426563,0.195043448697,0.0,0.0,1.8243253836,1.797673824,4.95552054323,4.95552054323
 01/27  05:00:00,15.5118757406,0.40487653305,0.0,0.0,1.8243253836,1.797673824,10.2602256434,10.2602256434
 01/27  06:00:00,15.6945973672,0.587598159633,0.0,0.0,1.8243253836,1.797673824,14.8263291727,14.8263291727
 01/27  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,234.772504794,234.772504794
 01/27  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,187.251621676,187.251621676
 01/27  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,161.220273268,161.220273268
 01/27  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,128.755110017,128.755110017
 01/27  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.009894167,101.009894167
 01/27  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.8908666273,82.8908666273
 01/27  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,69.0351841376,69.0351841376
 01/27  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.9236695369,51.9236695369
 01/27  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.723225561,48.723225561
 01/27  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.6687393194,48.6687393194
 01/27  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.4646532054,55.4646532054
 01/27  18:00:00,58.8141721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,66.5980677595,66.5980677595
 01/27  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,77.0480294118,77.0480294118
 01/27  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,85.3212341005,85.3212341005
 01/27  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,90.9092118568,90.9092118568
 01/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  05:00:00,14.6781361162,0.0205553645989,0.0,0.0,1.8243253836,1.348255368,0.525864189274,0.525864189274
 01/28  06:00:00,14.7017971364,0.0442163848264,0.0,0.0,1.8243253836,1.348255368,1.12633108865,1.12633108865
 01/28  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,197.308447851,197.308447851
 01/28  08:00:00,20.4036112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,159.928891021,159.928891021
 01/28  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,143.933092775,143.933092775
 01/28  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,119.989505564,119.989505564
 01/28  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,99.0713059042,99.0713059042
 01/28  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.1510985681,77.1510985681
 01/28  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,66.1811992298,66.1811992298
 01/28  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,62.6487567089,62.6487567089
 01/28  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,62.6415578384,62.6415578384
 01/28  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,66.4401138392,66.4401138392
 01/28  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,70.5141726438,70.5141726438
 01/28  18:00:00,58.8141721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,79.4298081353,79.4298081353
 01/28  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,98.6720355642,98.6720355642
 01/28  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,107.219008521,107.219008521
 01/28  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,113.057147838,113.057147838
 01/28  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,123.777694625,123.777694625
 01/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  03:00:00,14.7334892147,0.0759084630809,0.0,0.0,1.8243253836,1.348255368,1.94036061742,1.94036061742
 01/29  04:00:00,14.839540854,0.181960102372,0.0,0.0,1.8243253836,1.348255368,4.61819820851,4.61819820851
 01/29  05:00:00,14.8961983593,0.238617607674,0.0,0.0,1.8243253836,1.348255368,6.07751254866,6.07751254866
 01/29  06:00:00,15.2124279399,0.55484718833,0.0,0.0,1.8243253836,1.348255368,13.9987118345,13.9987118345
 01/29  07:00:00,15.471057618,0.813476866409,0.0,0.0,1.8243253836,1.348255368,20.5097445262,20.5097445262
 01/29  08:00:00,9.87352661707,0.958445865472,0.0,0.0,1.8243253836,1.348255368,24.0875801827,24.0875801827
 01/29  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,250.266447227,250.266447227
 01/29  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,190.260217601,190.260217601
 01/29  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,153.781109133,153.781109133
 01/29  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,136.132589451,136.132589451
 01/29  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,111.308847752,111.308847752
 01/29  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,96.4424120288,96.4424120288
 01/29  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,94.6510938583,94.6510938583
 01/29  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,101.011498911,101.011498911
 01/29  17:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,109.103882973,109.103882973
 01/29  18:00:00,37.8744076145,8.3159497404,0.0,0.0,14.5946030688,5.393021472,156.71313127,156.71313127
 01/29  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,172.207749211,172.207749211
 01/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  22:00:00,14.7855433628,0.127962611219,0.0,0.0,1.8243253836,1.348255368,3.25350917448,3.25350917448
 01/29  23:00:00,14.8793753428,0.221794591236,0.0,0.0,1.8243253836,1.348255368,5.62348061576,5.62348061576
 01/29  24:00:00,15.3588590115,0.701278259914,0.0,0.0,1.8243253836,1.348255368,17.6793465915,17.6793465915
 01/30  01:00:00,16.0021300112,0.895130803558,0.0,0.0,1.8243253836,1.797673824,22.4907231745,22.4907231745
 01/30  02:00:00,16.2279030163,1.12090380868,0.0,0.0,1.8243253836,1.797673824,28.1979609732,28.1979609732
 01/30  03:00:00,16.2632930813,1.15629387367,0.0,0.0,1.8243253836,1.797673824,29.0783078605,29.0783078605
 01/30  04:00:00,16.4694341529,1.36243494535,0.0,0.0,1.8243253836,1.797673824,34.2951352594,34.2951352594
 01/30  05:00:00,16.4391257253,1.33212651772,0.0,0.0,1.8243253836,1.797673824,33.5268401607,33.5268401607
 01/30  06:00:00,16.6326008758,1.52560166817,0.0,0.0,1.8243253836,1.797673824,38.4161712205,38.4161712205
 01/30  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,284.550169239,284.550169239
 01/30  08:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,245.317125628,245.317125628
 01/30  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,212.346496349,212.346496349
 01/30  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,174.631692885,174.631692885
 01/30  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,154.231673604,154.231673604
 01/30  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,128.314285332,128.314285332
 01/30  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,114.802055148,114.802055148
 01/30  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,114.096805836,114.096805836
 01/30  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,109.86527406,109.86527406
 01/30  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.257951717,101.257951717
 01/30  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,103.645612281,103.645612281
 01/30  18:00:00,58.8141721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,117.356225701,117.356225701
 01/30  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,127.48312956,127.48312956
 01/30  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,140.372010785,140.372010785
 01/30  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,151.719817897,151.719817897
 01/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  24:00:00,15.1705886111,0.0635894034795,0.0,0.0,1.8243253836,1.797673824,1.61654074975,1.61654074975
 01/31  01:00:00,15.2170538684,0.110054660759,0.0,0.0,1.8243253836,1.797673824,2.79203723189,2.79203723189
 01/31  02:00:00,15.2721299971,0.16513078947,0.0,0.0,1.8243253836,1.797673824,4.20167991005,4.20167991005
 01/31  03:00:00,15.2664169165,0.159417708901,0.0,0.0,1.8243253836,1.797673824,4.04707179718,4.04707179718
 01/31  04:00:00,15.2753726813,0.168373473697,0.0,0.0,1.8243253836,1.797673824,4.27757263391,4.27757263391
 01/31  05:00:00,15.2420207956,0.135021588001,0.0,0.0,1.8243253836,1.797673824,3.43644254755,3.43644254755
 01/31  06:00:00,15.2912959958,0.184296788153,0.0,0.0,1.8243253836,1.797673824,4.686735738,4.686735738
 01/31  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,213.904570025,213.904570025
 01/31  08:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,168.412178772,168.412178772
 01/31  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,140.52368767,140.52368767
 01/31  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,111.514556082,111.514556082
 01/31  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,89.1807742612,89.1807742612
 01/31  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.6232406334,56.6232406334
 01/31  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.6096362642,36.6096362642
 01/31  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.5702594829,23.5702594829
 01/31  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.7187432006,15.7187432006
 01/31  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.95911306656,9.95911306656
 01/31  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,17.9962645205,17.9962645205
 01/31  18:00:00,58.8141721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,34.1780148539,34.1780148539
 01/31  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,46.2033882322,46.2033882322
 01/31  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,62.8502860648,62.8502860648
 01/31  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,77.0323509013,77.0323509013
 01/31  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  01:00:00,15.1525876848,0.0455884772432,0.0,0.0,1.8243253836,1.797673824,1.15731544596,1.15731544596
 02/01  02:00:00,15.3603015334,0.253302325764,0.0,0.0,1.8243253836,1.797673824,6.44674916647,6.44674916647
 02/01  03:00:00,15.9523336877,0.845334480078,0.0,0.0,1.8243253836,1.797673824,21.2652404419,21.2652404419
 02/01  04:00:00,16.6088492756,1.501850068,0.0,0.0,1.8243253836,1.797673824,37.7984458502,37.7984458502
 02/01  05:00:00,16.8073813384,1.70038213084,0.0,0.0,1.8243253836,1.797673824,42.8020214874,42.8020214874
 02/01  06:00:00,17.2715097812,2.16451057355,0.0,0.0,1.8243253836,1.797673824,54.5782748164,54.5782748164
 02/01  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,337.48180728,337.48180728
 02/01  08:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,305.961800251,305.961800251
 02/01  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,276.493839543,276.493839543
 02/01  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,235.812302046,235.812302046
 02/01  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,209.606546457,209.606546457
 02/01  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,178.08793774,178.08793774
 02/01  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,154.715267425,154.715267425
 02/01  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,143.971828296,143.971828296
 02/01  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,139.06393306,139.06393306
 02/01  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,136.309352141,136.309352141
 02/01  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,148.481173355,148.481173355
 02/01  18:00:00,56.9000055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,172.781995158,172.781995158
 02/01  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,188.794692641,188.794692641
 02/01  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,203.518295306,203.518295306
 02/01  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,217.202755836,217.202755836
 02/01  22:00:00,22.4302687585,0.0526195761367,0.0,0.0,7.2973015344,3.595347648,1.33523808872,1.33523808872
 02/01  23:00:00,15.7621844621,0.655185254484,0.0,0.0,1.8243253836,1.797673824,16.5354335246,16.5354335246
 02/01  24:00:00,16.355376688,1.24837748042,0.0,0.0,1.8243253836,1.797673824,31.3575708066,31.3575708066
 02/02  01:00:00,16.8362614065,1.72926219891,0.0,0.0,1.8243253836,1.797673824,43.5013655106,43.5013655106
 02/02  02:00:00,16.9303737245,1.82337451688,0.0,0.0,1.8243253836,1.797673824,45.8813658107,45.8813658107
 02/02  03:00:00,17.3526391449,2.2456399373,0.0,0.0,1.8243253836,1.797673824,56.5922170997,56.5922170997
 02/02  04:00:00,17.3905482307,2.28354902308,0.0,0.0,1.8243253836,1.797673824,57.5612498059,57.5612498059
 02/02  05:00:00,17.6899286944,2.58292948683,0.0,0.0,1.8243253836,1.797673824,65.1800400149,65.1800400149
 02/02  06:00:00,17.6400080535,2.53300884591,0.0,0.0,1.8243253836,1.797673824,63.9115764907,63.9115764907
 02/02  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,341.978147112,341.978147112
 02/02  08:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,320.862545592,320.862545592
 02/02  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,291.241998302,291.241998302
 02/02  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,254.52047547,254.52047547
 02/02  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,234.099792837,234.099792837
 02/02  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,207.027023643,207.027023643
 02/02  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,183.054676802,183.054676802
 02/02  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,165.767531007,165.767531007
 02/02  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,153.100810201,153.100810201
 02/02  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,141.355835988,141.355835988
 02/02  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,147.072782733,147.072782733
 02/02  18:00:00,56.9000055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,163.966879565,163.966879565
 02/02  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,182.134515735,182.134515735
 02/02  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,200.605643562,200.605643562
 02/02  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,213.463852518,213.463852518
 02/02  22:00:00,22.4286136841,0.0509645017018,0.0,0.0,7.2973015344,3.595347648,1.29279953656,1.29279953656
 02/02  23:00:00,15.6857709746,0.578771767027,0.0,0.0,1.8243253836,1.797673824,14.6312094185,14.6312094185
 02/02  24:00:00,16.2344715967,1.12747238915,0.0,0.0,1.8243253836,1.797673824,28.2958190514,28.2958190514
 02/03  01:00:00,16.7512590582,1.64425985056,0.0,0.0,1.8243253836,1.797673824,41.3904815679,41.3904815679
 02/03  02:00:00,16.8876195213,1.78062031372,0.0,0.0,1.8243253836,1.797673824,44.751409534,44.751409534
 02/03  03:00:00,17.3700755706,2.263076363,0.0,0.0,1.8243253836,1.797673824,57.1123997839,57.1123997839
 02/03  04:00:00,17.2963073583,2.18930815074,0.0,0.0,1.8243253836,1.797673824,55.1022169908,55.1022169908
 02/03  05:00:00,17.5897885099,2.48278930231,0.0,0.0,1.8243253836,1.797673824,62.7136332611,62.7136332611
 02/03  06:00:00,17.5115631294,2.4045639218,0.0,0.0,1.8243253836,1.797673824,60.55427471,60.55427471
 02/03  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,341.706336928,341.706336928
 02/03  08:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,317.117639009,317.117639009
 02/03  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,284.937506716,284.937506716
 02/03  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,250.913934058,250.913934058
 02/03  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,231.968852417,231.968852417
 02/03  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,206.833776979,206.833776979
 02/03  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,185.171291376,185.171291376
 02/03  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,170.059204325,170.059204325
 02/03  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,163.674964466,163.674964466
 02/03  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,154.096280241,154.096280241
 02/03  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,157.811454364,157.811454364
 02/03  18:00:00,56.9000055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,173.426019219,173.426019219
 02/03  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,185.307370247,185.307370247
 02/03  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,197.575152849,197.575152849
 02/03  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,203.738649712,203.738649712
 02/03  22:00:00,22.4131078982,0.0354587158288,0.0,0.0,7.2973015344,3.595347648,0.899720557744,0.899720557744
 02/03  23:00:00,15.4592450253,0.352245817717,0.0,0.0,1.8243253836,1.797673824,8.92956107992,8.92956107992
 02/03  24:00:00,16.1805987447,1.07359953705,0.0,0.0,1.8243253836,1.797673824,26.9628225828,26.9628225828
 02/04  01:00:00,15.9838586141,1.32627786246,0.0,0.0,1.8243253836,1.348255368,33.3689020901,33.3689020901
 02/04  02:00:00,16.4104708098,1.75289005821,0.0,0.0,1.8243253836,1.348255368,44.0527797435,44.0527797435
 02/04  03:00:00,16.4576860149,1.80010526334,0.0,0.0,1.8243253836,1.348255368,45.3843469165,45.3843469165
 02/04  04:00:00,16.8378005005,2.18021974886,0.0,0.0,1.8243253836,1.348255368,54.8677349563,54.8677349563
 02/04  05:00:00,16.8018399847,2.14425923314,0.0,0.0,1.8243253836,1.348255368,54.1331772078,54.1331772078
 02/04  06:00:00,17.1636721545,2.50609140289,0.0,0.0,1.8243253836,1.348255368,63.124654871,63.124654871
 02/04  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,332.450967752,332.450967752
 02/04  08:00:00,20.4036112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,308.750729339,308.750729339
 02/04  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,286.735082047,286.735082047
 02/04  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,243.124995522,243.124995522
 02/04  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,208.059276576,208.059276576
 02/04  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,179.564136821,179.564136821
 02/04  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,161.298214109,161.298214109
 02/04  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,145.117341409,145.117341409
 02/04  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,134.455664843,134.455664843
 02/04  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,131.94131864,131.94131864
 02/04  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,137.278422294,137.278422294
 02/04  18:00:00,56.9000055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,158.32193986,158.32193986
 02/04  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,189.193597828,189.193597828
 02/04  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,204.000565227,204.000565227
 02/04  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,215.677953893,215.677953893
 02/04  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,231.151216276,231.151216276
 02/04  23:00:00,14.75440894,0.0968281884231,0.0,0.0,1.8243253836,1.348255368,2.46004373564,2.46004373564
 02/04  24:00:00,15.1795822296,0.522001478008,0.0,0.0,1.8243253836,1.348255368,13.1829368953,13.1829368953
 02/05  01:00:00,15.7715580894,1.11397733782,0.0,0.0,1.8243253836,1.348255368,27.9710808146,27.9710808146
 02/05  02:00:00,16.0965738186,1.43899306702,0.0,0.0,1.8243253836,1.348255368,36.1712479202,36.1712479202
 02/05  03:00:00,16.3750394321,1.71745868045,0.0,0.0,1.8243253836,1.348255368,43.1865864273,43.1865864273
 02/05  04:00:00,16.5886805929,1.93109984128,0.0,0.0,1.8243253836,1.348255368,48.6487314071,48.6487314071
 02/05  05:00:00,16.7406227938,2.08304204216,0.0,0.0,1.8243253836,1.348255368,52.4549214317,52.4549214317
 02/05  06:00:00,16.8222745176,2.164693766,0.0,0.0,1.8243253836,1.348255368,54.5850430572,54.5850430572
 02/05  07:00:00,16.908920252,2.25133950036,0.0,0.0,1.8243253836,1.348255368,56.7111090008,56.7111090008
 02/05  08:00:00,11.189699607,2.27461885535,0.0,0.0,1.8243253836,1.348255368,57.3908145838,57.3908145838
 02/05  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,310.945050994,310.945050994
 02/05  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,260.834747822,260.834747822
 02/05  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,220.023810701,220.023810701
 02/05  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,187.588239613,187.588239613
 02/05  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,154.03470191,154.03470191
 02/05  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,135.311211238,135.311211238
 02/05  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,124.200396627,124.200396627
 02/05  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,117.110446088,117.110446088
 02/05  17:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,116.723642073,116.723642073
 02/05  18:00:00,35.9602409479,8.3159497404,0.0,0.0,14.5946030688,5.393021472,160.074860881,160.074860881
 02/05  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,173.714201827,173.714201827
 02/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  21:00:00,14.6849303597,0.0273496081082,0.0,0.0,1.8243253836,1.348255368,0.695190911441,0.695190911441
 02/05  22:00:00,14.7773483379,0.119767586334,0.0,0.0,1.8243253836,1.348255368,3.03243953931,3.03243953931
 02/05  23:00:00,14.9623983331,0.304817581474,0.0,0.0,1.8243253836,1.348255368,7.72891180622,7.72891180622
 02/05  24:00:00,15.2663086678,0.608727916215,0.0,0.0,1.8243253836,1.348255368,15.2942848316,15.2942848316
 02/06  01:00:00,16.1169511654,1.00995195775,0.0,0.0,1.8243253836,1.797673824,25.3749834444,25.3749834444
 02/06  02:00:00,16.1145367911,1.00753758345,0.0,0.0,1.8243253836,1.797673824,25.2756907308,25.2756907308
 02/06  03:00:00,16.5240222942,1.41702308656,0.0,0.0,1.8243253836,1.797673824,35.6428240783,35.6428240783
 02/06  04:00:00,16.412210951,1.30521174336,0.0,0.0,1.8243253836,1.797673824,32.7751014182,32.7751014182
 02/06  05:00:00,16.8611875961,1.75418838851,0.0,0.0,1.8243253836,1.797673824,44.1873433795,44.1873433795
 02/06  06:00:00,16.6493622833,1.54236307569,0.0,0.0,1.8243253836,1.797673824,38.7671732731,38.7671732731
 02/06  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,308.247430225,308.247430225
 02/06  08:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,265.861724269,265.861724269
 02/06  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,236.119812888,236.119812888
 02/06  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,195.961232599,195.961232599
 02/06  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,171.215982664,171.215982664
 02/06  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,139.749700385,139.749700385
 02/06  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,118.440891672,118.440891672
 02/06  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,104.62691468,104.62691468
 02/06  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,96.0580748087,96.0580748087
 02/06  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,91.3131789757,91.3131789757
 02/06  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,95.811183023,95.811183023
 02/06  18:00:00,56.9000055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,118.742366767,118.742366767
 02/06  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,138.066122994,138.066122994
 02/06  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,153.453045268,153.453045268
 02/06  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,167.027822649,167.027822649
 02/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/06  23:00:00,15.1660502102,0.0590510026133,0.0,0.0,1.8243253836,1.797673824,1.49943926794,1.49943926794
 02/06  24:00:00,15.3734984853,0.266499277661,0.0,0.0,1.8243253836,1.797673824,6.76046850687,6.76046850687
 02/07  01:00:00,15.8260913741,0.719092166537,0.0,0.0,1.8243253836,1.797673824,18.0984056451,18.0984056451
 02/07  02:00:00,16.0783372835,0.971338075895,0.0,0.0,1.8243253836,1.797673824,24.4017713374,24.4017713374
 02/07  03:00:00,16.4171877279,1.31018852034,0.0,0.0,1.8243253836,1.797673824,32.9142788201,32.9142788201
 02/07  04:00:00,16.6348687739,1.52786956627,0.0,0.0,1.8243253836,1.797673824,38.4403819964,38.4403819964
 02/07  05:00:00,16.7764184408,1.66941923319,0.0,0.0,1.8243253836,1.797673824,41.9904444188,41.9904444188
 02/07  06:00:00,16.8935683794,1.78656917178,0.0,0.0,1.8243253836,1.797673824,45.008327542,45.008327542
 02/07  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,307.225455615,307.225455615
 02/07  08:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,271.485296244,271.485296244
 02/07  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,242.439450373,242.439450373
 02/07  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,196.701875029,196.701875029
 02/07  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,164.495411439,164.495411439
 02/07  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,132.354339028,132.354339028
 02/07  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,113.8904209,113.8904209
 02/07  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,107.263761703,107.263761703
 02/07  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.231307624,101.231307624
 02/07  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,93.993175683,93.993175683
 02/07  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,100.322741043,100.322741043
 02/07  18:00:00,56.9000055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,113.372038514,113.372038514
 02/07  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,126.863560583,126.863560583
 02/07  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,140.1767498,140.1767498
 02/07  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,143.03724321,143.03724321
 02/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  24:00:00,15.1369149643,0.0299157566535,0.0,0.0,1.8243253836,1.797673824,0.758791510004,0.758791510004
 02/08  01:00:00,15.1509777834,0.0439785758198,0.0,0.0,1.8243253836,1.797673824,1.11797766784,1.11797766784
 02/08  02:00:00,15.1241219912,0.0171227835758,0.0,0.0,1.8243253836,1.797673824,0.431840281682,0.431840281682
 02/08  03:00:00,15.1323168447,0.0253176370946,0.0,0.0,1.8243253836,1.797673824,0.643039431975,0.643039431975
 02/08  04:00:00,15.1177438596,0.0107446520002,0.0,0.0,1.8243253836,1.797673824,0.275369494692,0.275369494692
 02/08  05:00:00,15.1434990935,0.0364998858535,0.0,0.0,1.8243253836,1.797673824,0.926237148625,0.926237148625
 02/08  06:00:00,15.1480449466,0.0410457390082,0.0,0.0,1.8243253836,1.797673824,1.04242485403,1.04242485403
 02/08  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,192.497130455,192.497130455
 02/08  08:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,150.19714083,150.19714083
 02/08  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,127.531646923,127.531646923
 02/08  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,100.897108181,100.897108181
 02/08  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,85.1966948003,85.1966948003
 02/08  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,69.3492249695,69.3492249695
 02/08  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.8312257196,63.8312257196
 02/08  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,59.0046376698,59.0046376698
 02/08  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.7218894129,52.7218894129
 02/08  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.341526667,47.341526667
 02/08  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.9950439334,48.9950439334
 02/08  18:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,53.9192878371,53.9192878371
 02/08  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,60.9497098435,60.9497098435
 02/08  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,71.7735377288,71.7735377288
 02/08  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,78.5599462366,78.5599462366
 02/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  04:00:00,15.1383307849,0.0313315773117,0.0,0.0,1.8243253836,1.797673824,0.796618159006,0.796618159006
 02/09  05:00:00,15.1629349695,0.0559357618675,0.0,0.0,1.8243253836,1.797673824,1.42363410263,1.42363410263
 02/09  06:00:00,15.2776154824,0.170616274849,0.0,0.0,1.8243253836,1.797673824,4.33620613034,4.33620613034
 02/09  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,231.497059504,231.497059504
 02/09  08:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,197.135399276,197.135399276
 02/09  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,168.418776574,168.418776574
 02/09  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,131.933285471,131.933285471
 02/09  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,111.410090368,111.410090368
 02/09  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,86.0866137863,86.0866137863
 02/09  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,73.1511644164,73.1511644164
 02/09  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,64.5499871225,64.5499871225
 02/09  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.7217654274,56.7217654274
 02/09  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,49.5411340872,49.5411340872
 02/09  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,53.7960699987,53.7960699987
