Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/09  18:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.9441258166,76.9441258166
 02/09  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,97.0095870603,97.0095870603
 02/09  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,110.173554119,110.173554119
 02/09  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,117.590320223,117.590320223
 02/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  01:00:00,15.1728786559,0.0658794483452,0.0,0.0,1.8243253836,1.797673824,1.66965631519,1.66965631519
 02/10  02:00:00,15.2366521696,0.12965296197,0.0,0.0,1.8243253836,1.797673824,3.28292961136,3.28292961136
 02/10  03:00:00,15.3630471686,0.25604796099,0.0,0.0,1.8243253836,1.797673824,6.48878733711,6.48878733711
 02/10  04:00:00,15.7001960771,0.593196869499,0.0,0.0,1.8243253836,1.797673824,14.9205922004,14.9205922004
 02/10  05:00:00,16.1063729286,0.999373720992,0.0,0.0,1.8243253836,1.797673824,25.1120056037,25.1120056037
 02/10  06:00:00,16.1463729851,1.03937377755,0.0,0.0,1.8243253836,1.797673824,26.0783186097,26.0783186097
 02/10  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,272.196465771,272.196465771
 02/10  08:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,227.507264072,227.507264072
 02/10  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,193.307362646,193.307362646
 02/10  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,153.069549611,153.069549611
 02/10  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,125.884472848,125.884472848
 02/10  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,96.5846347614,96.5846347614
 02/10  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.9021402145,77.9021402145
 02/10  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,66.025971397,66.025971397
 02/10  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,62.7454928074,62.7454928074
 02/10  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,59.4881105529,59.4881105529
 02/10  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.9693648588,63.9693648588
 02/10  18:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.454502471,82.454502471
 02/10  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,96.5017098527,96.5017098527
 02/10  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,108.326432206,108.326432206
 02/10  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,117.931652484,117.931652484
 02/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/11  01:00:00,14.7061591725,0.0485784209142,0.0,0.0,1.8243253836,1.348255368,1.23433211325,1.23433211325
 02/11  02:00:00,14.7918977937,0.134317042077,0.0,0.0,1.8243253836,1.348255368,3.39962887514,3.39962887514
 02/11  03:00:00,14.8347468151,0.177166063513,0.0,0.0,1.8243253836,1.348255368,4.50054811839,4.50054811839
 02/11  04:00:00,15.0038890688,0.346308317189,0.0,0.0,1.8243253836,1.348255368,8.75709249432,8.75709249432
 02/11  05:00:00,15.2922220929,0.634641341285,0.0,0.0,1.8243253836,1.348255368,15.9849572143,15.9849572143
 02/11  06:00:00,15.4992106752,0.841629923646,0.0,0.0,1.8243253836,1.348255368,21.1189092863,21.1189092863
 02/11  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,248.071457759,248.071457759
 02/11  08:00:00,18.4894445769,8.3159497404,0.0,0.0,3.6486507672,2.696510736,202.995102872,202.995102872
 02/11  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,179.307518824,179.307518824
 02/11  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,156.054630303,156.054630303
 02/11  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,128.404341924,128.404341924
 02/11  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,94.2207577577,94.2207577577
 02/11  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,74.6671714511,74.6671714511
 02/11  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,61.4372749248,61.4372749248
 02/11  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.1823579408,52.1823579408
 02/11  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.4813327072,48.4813327072
 02/11  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,49.701566355,49.701566355
 02/11  18:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,58.5018551078,58.5018551078
 02/11  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,85.9871445566,85.9871445566
 02/11  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,101.932496525,101.932496525
 02/11  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,112.26685188,112.26685188
 02/11  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,129.404433643,129.404433643
 02/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  02:00:00,14.669522783,0.0119420313966,0.0,0.0,1.8243253836,1.348255368,0.306084842705,0.306084842705
 02/12  03:00:00,14.722018202,0.064437450379,0.0,0.0,1.8243253836,1.348255368,1.63236898546,1.63236898546
 02/12  04:00:00,14.7899177667,0.132337015086,0.0,0.0,1.8243253836,1.348255368,3.36990898277,3.36990898277
 02/12  05:00:00,14.8286191995,0.17103844791,0.0,0.0,1.8243253836,1.348255368,4.33356894776,4.33356894776
 02/12  06:00:00,14.8086148083,0.151034056691,0.0,0.0,1.8243253836,1.348255368,3.84727979543,3.84727979543
 02/12  07:00:00,14.8308133495,0.173232597884,0.0,0.0,1.8243253836,1.348255368,4.39068478702,4.39068478702
 02/12  08:00:00,7.16495288297,0.164038798037,0.0,0.0,1.8243253836,1.348255368,4.17653436512,4.17653436512
 02/12  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,209.736855643,209.736855643
 02/12  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,164.990176744,164.990176744
 02/12  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,128.673140168,128.673140168
 02/12  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,94.7689462965,94.7689462965
 02/12  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,61.7124087372,61.7124087372
 02/12  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,44.4081651067,44.4081651067
 02/12  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,31.0772737758,31.0772737758
 02/12  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,25.7609213648,25.7609213648
 02/12  17:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,27.6840722263,27.6840722263
 02/12  18:00:00,34.0460742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,57.3610926285,57.3610926285
 02/12  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,85.6458930897,85.6458930897
 02/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  03:00:00,15.135993664,0.0289944563827,0.0,0.0,1.8243253836,1.797673824,0.736887142695,0.736887142695
 02/13  04:00:00,15.1619328368,0.0549336292163,0.0,0.0,1.8243253836,1.797673824,1.40181557997,1.40181557997
 02/13  05:00:00,15.2543369555,0.147337747916,0.0,0.0,1.8243253836,1.797673824,3.74252141523,3.74252141523
 02/13  06:00:00,15.2530862266,0.146087019007,0.0,0.0,1.8243253836,1.797673824,3.70583577388,3.70583577388
 02/13  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,218.733822405,218.733822405
 02/13  08:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,177.24368721,177.24368721
 02/13  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,155.527707992,155.527707992
 02/13  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,119.656003455,119.656003455
 02/13  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,96.1355098655,96.1355098655
 02/13  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,73.1904566401,73.1904566401
 02/13  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,65.3880065803,65.3880065803
 02/13  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,59.2427900831,59.2427900831
 02/13  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.1315710054,51.1315710054
 02/13  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.6473442644,45.6473442644
 02/13  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.3978927786,48.3978927786
 02/13  18:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,59.9399248325,59.9399248325
 02/13  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,75.8664995365,75.8664995365
 02/13  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,91.2479738748,91.2479738748
 02/13  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,97.0360043758,97.0360043758
 02/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  02:00:00,15.1390001325,0.0320009248828,0.0,0.0,1.8243253836,1.797673824,0.813246113299,0.813246113299
 02/14  03:00:00,15.174324824,0.0673256163517,0.0,0.0,1.8243253836,1.797673824,1.70917862368,1.70917862368
 02/14  04:00:00,15.2229994325,0.11600022491,0.0,0.0,1.8243253836,1.797673824,2.94300117766,2.94300117766
 02/14  05:00:00,15.3197827676,0.212783559956,0.0,0.0,1.8243253836,1.797673824,5.40570982265,5.40570982265
 02/14  06:00:00,15.3766000472,0.269600839635,0.0,0.0,1.8243253836,1.797673824,6.83069051507,6.83069051507
 02/14  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,233.135495848,233.135495848
 02/14  08:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,186.213542717,186.213542717
 02/14  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,158.540582355,158.540582355
 02/14  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,117.789373236,117.789373236
 02/14  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.2661134716,88.2661134716
 02/14  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,54.0998241795,54.0998241795
 02/14  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.1207768918,31.1207768918
 02/14  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.8594733742,14.8594733742
 02/14  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.2775493058,6.2775493058
 02/14  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.24897031496,3.24897031496
 02/14  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.61366087883,9.61366087883
 02/14  18:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.7737945125,29.7737945125
 02/14  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,47.0421205575,47.0421205575
 02/14  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,61.9805814762,61.9805814762
 02/14  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,69.6143946481,69.6143946481
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,182.316611701,182.316611701
 02/15  08:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,136.411676114,136.411676114
 02/15  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,108.621727545,108.621727545
 02/15  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.2725515716,77.2725515716
 02/15  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.4918242451,56.4918242451
 02/15  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.2680501661,30.2680501661
 02/15  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.7044870727,13.7044870727
 02/15  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.50854430471,3.50854430471
 02/15  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.414061710546,0.414061710546
 02/15  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.089818584131,0.089818584131
 02/15  18:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.57096046496,9.57096046496
 02/15  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,21.0545882642,21.0545882642
 02/15  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,42.4607673607,42.4607673607
 02/15  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,58.1102318797,58.1102318797
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  05:00:00,15.1187242582,0.0117250506117,0.0,0.0,1.8243253836,1.797673824,0.300957844571,0.300957844571
 02/16  06:00:00,15.1450720844,0.0380728768342,0.0,0.0,1.8243253836,1.797673824,0.967608504154,0.967608504154
 02/16  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,199.960644745,199.960644745
 02/16  08:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,164.280861922,164.280861922
 02/16  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,137.829884868,137.829884868
 02/16  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.099297233,101.099297233
 02/16  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.5542362741,82.5542362741
 02/16  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,60.919285097,60.919285097
 02/16  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.6875043097,45.6875043097
 02/16  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.5423028548,36.5423028548
 02/16  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.2212387241,29.2212387241
 02/16  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,22.8817870529,22.8817870529
 02/16  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.1830815564,26.1830815564
 02/16  18:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,40.846608691,40.846608691
 02/16  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,62.676402495,62.676402495
 02/16  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,81.0083304053,81.0083304053
 02/16  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,89.9162054855,89.9162054855
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  03:00:00,15.151619164,0.0446199564086,0.0,0.0,1.8243253836,1.797673824,1.13632780216,1.13632780216
 02/17  04:00:00,15.1775975725,0.0705983648921,0.0,0.0,1.8243253836,1.797673824,1.78841784759,1.78841784759
 02/17  05:00:00,15.2769912287,0.169992021059,0.0,0.0,1.8243253836,1.797673824,4.3273536167,4.3273536167
 02/17  06:00:00,15.2907328335,0.183733625885,0.0,0.0,1.8243253836,1.797673824,4.65429424975,4.65429424975
 02/17  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,226.803794123,226.803794123
 02/17  08:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,183.974288512,183.974288512
 02/17  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,161.190068041,161.190068041
 02/17  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,124.996722349,124.996722349
 02/17  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,95.2858663575,95.2858663575
 02/17  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,67.5296615331,67.5296615331
 02/17  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.9997099912,48.9997099912
 02/17  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,34.0682877969,34.0682877969
 02/17  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,22.7248570967,22.7248570967
 02/17  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.6871220736,14.6871220736
 02/17  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.7068980121,20.7068980121
 02/17  18:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.9061161654,39.9061161654
 02/17  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,54.7540183424,54.7540183424
 02/17  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,65.8396237272,65.8396237272
 02/17  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,77.9551474309,77.9551474309
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  03:00:00,14.6908693002,0.0332885486247,0.0,0.0,1.8243253836,1.348255368,0.844679804008,0.844679804008
 02/18  04:00:00,14.7378096232,0.08022887161,0.0,0.0,1.8243253836,1.348255368,2.04335164022,2.04335164022
 02/18  05:00:00,14.8347632081,0.17718245646,0.0,0.0,1.8243253836,1.348255368,4.48609192628,4.48609192628
 02/18  06:00:00,14.8420800584,0.184499306794,0.0,0.0,1.8243253836,1.348255368,4.68643980187,4.68643980187
 02/18  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,228.448991269,228.448991269
 02/18  08:00:00,16.5752779103,8.3159497404,0.0,0.0,3.6486507672,2.696510736,195.92016599,195.92016599
 02/18  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,166.361321369,166.361321369
 02/18  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,122.803683967,122.803683967
 02/18  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,92.0584092403,92.0584092403
 02/18  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,62.4946501314,62.4946501314
 02/18  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.4303789493,42.4303789493
 02/18  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.0706447578,29.0706447578
 02/18  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,16.5498182748,16.5498182748
 02/18  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.969700262,13.969700262
 02/18  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.6073228985,14.6073228985
 02/18  18:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.7051363717,28.7051363717
 02/18  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,58.0158121937,58.0158121937
 02/18  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,70.8462167881,70.8462167881
 02/18  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,81.9742403187,81.9742403187
 02/18  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,95.116688099,95.116688099
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  05:00:00,14.6896682403,0.0320874887184,0.0,0.0,1.8243253836,1.348255368,0.815093678661,0.815093678661
 02/19  06:00:00,14.727006172,0.0694254204152,0.0,0.0,1.8243253836,1.348255368,1.77055978509,1.77055978509
 02/19  07:00:00,14.750478086,0.0928973344416,0.0,0.0,1.8243253836,1.348255368,2.35063822881,2.35063822881
 02/19  08:00:00,5.21685886702,0.130111448755,0.0,0.0,1.8243253836,1.348255368,3.31399345042,3.31399345042
 02/19  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,200.381971883,200.381971883
 02/19  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,139.456834138,139.456834138
 02/19  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,97.8386304337,97.8386304337
 02/19  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,70.4865359782,70.4865359782
 02/19  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,41.2467259023,41.2467259023
 02/19  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,23.4351883612,23.4351883612
 02/19  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,4.56930319806,4.56930319806
 02/19  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  17:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,1.47654422019,1.47654422019
 02/19  18:00:00,32.1319076145,8.3159497404,0.0,0.0,14.5946030688,5.393021472,24.0910772065,24.0910772065
 02/19  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,43.3089315905,43.3089315905
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  06:00:00,14.6847400207,0.0271592690876,0.0,0.0,1.8243253836,1.348255368,0.690303994892,0.690303994892
 02/20  07:00:00,14.703371878,0.0457911263851,0.0,0.0,1.8243253836,1.348255368,1.16631707152,1.16631707152
 02/20  08:00:00,5.14416077189,0.0574133536259,0.0,0.0,1.8243253836,1.348255368,1.45520205066,1.45520205066
 02/20  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,188.308025973,188.308025973
 02/20  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,129.344641699,129.344641699
 02/20  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,96.1727855696,96.1727855696
 02/20  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,83.6904829687,83.6904829687
 02/20  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,68.8533441317,68.8533441317
 02/20  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,66.457556224,66.457556224
 02/20  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,66.4652627077,66.4652627077
 02/20  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,71.0276096093,71.0276096093
 02/20  17:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,74.4979012768,74.4979012768
 02/20  18:00:00,32.1319076145,8.3159497404,0.0,0.0,14.5946030688,5.393021472,100.641075183,100.641075183
 02/20  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,113.446168211,113.446168211
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  03:00:00,15.133947617,0.0269484093666,0.0,0.0,1.8243253836,1.797673824,0.686457156277,0.686457156277
 02/21  04:00:00,15.1642377004,0.0572384928264,0.0,0.0,1.8243253836,1.797673824,1.45910603489,1.45910603489
 02/21  05:00:00,15.2037650979,0.0967658902835,0.0,0.0,1.8243253836,1.797673824,2.46242232147,2.46242232147
 02/21  06:00:00,15.2322061983,0.12520699066,0.0,0.0,1.8243253836,1.797673824,3.18778111168,3.18778111168
 02/21  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,209.836488735,209.836488735
 02/21  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,171.231712281,171.231712281
 02/21  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,141.59523673,141.59523673
 02/21  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,99.4603287659,99.4603287659
 02/21  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,79.0406977559,79.0406977559
 02/21  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,60.0034566485,60.0034566485
 02/21  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.333782757,47.333782757
 02/21  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.9735874316,36.9735874316
 02/21  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.4367028142,25.4367028142
 02/21  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,17.3275411214,17.3275411214
 02/21  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.0211804075,24.0211804075
 02/21  18:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,37.2831645858,37.2831645858
 02/21  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,48.6113495216,48.6113495216
 02/21  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,65.7133699729,65.7133699729
 02/21  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,74.0418203773,74.0418203773
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,178.611056272,178.611056272
 02/22  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,141.968345987,141.968345987
 02/22  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,120.929780816,120.929780816
 02/22  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,86.1728901511,86.1728901511
 02/22  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,66.2126896842,66.2126896842
 02/22  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.267502529,51.267502529
 02/22  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.5114117077,51.5114117077
 02/22  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.481840797,55.481840797
 02/22  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,54.9448799415,54.9448799415
 02/22  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,53.9749932683,53.9749932683
 02/22  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,61.4348352747,61.4348352747
 02/22  18:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,69.0188620016,69.0188620016
 02/22  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,73.3693824591,73.3693824591
 02/22  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,82.5409171678,82.5409171678
 02/22  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,90.8360704924,90.8360704924
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  05:00:00,15.1356745521,0.0286753444984,0.0,0.0,1.8243253836,1.797673824,0.730641814112,0.730641814112
 02/23  06:00:00,15.1536663928,0.0466671852284,0.0,0.0,1.8243253836,1.797673824,1.19174571606,1.19174571606
 02/23  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,197.113236225,197.113236225
 02/23  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,157.23113352,157.23113352
 02/23  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,135.980613956,135.980613956
 02/23  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,104.08448584,104.08448584
 02/23  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,87.1764293358,87.1764293358
 02/23  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,68.8347264619,68.8347264619
 02/23  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.1263303592,56.1263303592
 02/23  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.5210963677,44.5210963677
 02/23  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.7125934041,39.7125934041
 02/23  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,34.1449552022,34.1449552022
 02/23  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,35.239499777,35.239499777
 02/23  18:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.7937861185,51.7937861185
 02/23  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,69.2015983355,69.2015983355
 02/23  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,81.4517651623,81.4517651623
 02/23  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,90.8560692053,90.8560692053
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  03:00:00,15.1348779115,0.0278787039468,0.0,0.0,1.8243253836,1.797673824,0.708754319615,0.708754319615
 02/24  04:00:00,15.1565254675,0.0495262598508,0.0,0.0,1.8243253836,1.797673824,1.2616894651,1.2616894651
 02/24  05:00:00,15.2201410402,0.113141832616,0.0,0.0,1.8243253836,1.797673824,2.87182805652,2.87182805652
 02/24  06:00:00,15.2726900572,0.165690849637,0.0,0.0,1.8243253836,1.797673824,4.2138716176,4.2138716176
 02/24  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,214.717619685,214.717619685
 02/24  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,170.526737609,170.526737609
 02/24  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,147.323236047,147.323236047
 02/24  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,110.836311294,110.836311294
 02/24  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,91.6168008487,91.6168008487
 02/24  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,68.0581011118,68.0581011118
 02/24  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,54.5753608295,54.5753608295
 02/24  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,43.0191239527,43.0191239527
 02/24  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.8490250677,31.8490250677
 02/24  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,21.8694047588,21.8694047588
 02/24  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,21.1939382628,21.1939382628
 02/24  18:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.8683493977,30.8683493977
 02/24  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,42.934168146,42.934168146
 02/24  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,55.1325786069,55.1325786069
 02/24  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,67.7371316678,67.7371316678
 02/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,186.157512954,186.157512954
 02/25  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,148.705704992,148.705704992
 02/25  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,133.136891818,133.136891818
 02/25  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,108.643319723,108.643319723
 02/25  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,91.2857486908,91.2857486908
 02/25  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.8273716851,83.8273716851
 02/25  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,78.0286762528,78.0286762528
 02/25  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,70.6855754353,70.6855754353
 02/25  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,67.6532685685,67.6532685685
 02/25  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,67.1660732611,67.1660732611
 02/25  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,67.2442598262,67.2442598262
 02/25  18:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,75.8253838653,75.8253838653
 02/25  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,98.387030957,98.387030957
 02/25  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,108.90232533,108.90232533
 02/25  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,116.648745803,116.648745803
 02/25  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,132.236340682,132.236340682
 02/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  02:00:00,14.6885162684,0.0309355168471,0.0,0.0,1.8243253836,1.348255368,0.785546058193,0.785546058193
 02/26  03:00:00,14.7828086678,0.125227916152,0.0,0.0,1.8243253836,1.348255368,3.18153158754,3.18153158754
 02/26  04:00:00,14.8245252472,0.166944495609,0.0,0.0,1.8243253836,1.348255368,4.24120489925,4.24120489925
 02/26  05:00:00,14.9855344247,0.327953673136,0.0,0.0,1.8243253836,1.348255368,8.31077688971,8.31077688971
 02/26  06:00:00,15.3000351107,0.642454359117,0.0,0.0,1.8243253836,1.348255368,16.1876957173,16.1876957173
 02/26  07:00:00,15.524851977,0.867271225427,0.0,0.0,1.8243253836,1.348255368,21.7833260528,21.7833260528
 02/26  08:00:00,3.98993053119,0.817349779592,0.0,0.0,1.8243253836,1.348255368,20.553450465,20.553450465
 02/26  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,229.204850599,229.204850599
 02/26  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,168.071153605,168.071153605
 02/26  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,136.559463311,136.559463311
 02/26  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,117.728697872,117.728697872
 02/26  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,90.5949749039,90.5949749039
 02/26  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,76.0312323055,76.0312323055
 02/26  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,66.3670481964,66.3670481964
 02/26  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,62.1529503897,62.1529503897
 02/26  17:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,62.2336726581,62.2336726581
 02/26  18:00:00,30.2177409479,8.3159497404,0.0,0.0,14.5946030688,5.393021472,90.584040646,90.584040646
 02/26  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,110.095116848,110.095116848
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/27  01:00:00,15.1179114949,0.0109122872817,0.0,0.0,1.8243253836,1.797673824,0.279951375638,0.279951375638
 02/27  02:00:00,15.152506744,0.0455075364111,0.0,0.0,1.8243253836,1.797673824,1.15634176557,1.15634176557
 02/27  03:00:00,15.2014795988,0.094480391208,0.0,0.0,1.8243253836,1.797673824,2.40088395281,2.40088395281
 02/27  04:00:00,15.2716693935,0.16467018587,0.0,0.0,1.8243253836,1.797673824,4.1836950033,4.1836950033
 02/27  05:00:00,15.277557353,0.170558145369,0.0,0.0,1.8243253836,1.797673824,4.33138108593,4.33138108593
 02/27  06:00:00,15.3811265775,0.274127369853,0.0,0.0,1.8243253836,1.797673824,6.96013891584,6.96013891584
 02/27  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,228.142918539,228.142918539
 02/27  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,179.31226679,179.31226679
 02/27  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,148.5058098,148.5058098
 02/27  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,109.350510213,109.350510213
 02/27  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,85.351831105,85.351831105
 02/27  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,61.6909481044,61.6909481044
 02/27  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,46.8474520247,46.8474520247
 02/27  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.8616968736,36.8616968736
 02/27  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.6492665677,28.6492665677
 02/27  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,22.483034548,22.483034548
 02/27  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.8704803445,25.8704803445
 02/27  18:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.627441604,42.627441604
 02/27  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,63.4245900318,63.4245900318
 02/27  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,78.1941265348,78.1941265348
 02/27  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,88.8580027207,88.8580027207
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  03:00:00,15.1389859463,0.0319867387235,0.0,0.0,1.8243253836,1.797673824,0.811775954526,0.811775954526
 02/28  04:00:00,15.1803254211,0.0733262135185,0.0,0.0,1.8243253836,1.797673824,1.86110711089,1.86110711089
 02/28  05:00:00,15.2571691645,0.150169956906,0.0,0.0,1.8243253836,1.797673824,3.81675615229,3.81675615229
 02/28  06:00:00,15.3223625035,0.215363295922,0.0,0.0,1.8243253836,1.797673824,5.45998905328,5.45998905328
 02/28  07:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,229.996360663,229.996360663
 02/28  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,184.751677579,184.751677579
 02/28  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,152.788931339,152.788931339
 02/28  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,107.785088317,107.785088317
 02/28  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.4166245046,77.4166245046
 02/28  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.455906636,52.455906636
 02/28  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.3415149762,36.3415149762
 02/28  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.8050607,23.8050607
 02/28  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.5426005721,12.5426005721
 02/28  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.76812532936,4.76812532936
 02/28  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.76564526623,8.76564526623
 02/28  18:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,22.6678537825,22.6678537825
 02/28  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,40.201838202,40.201838202
 02/28  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,59.2584461508,59.2584461508
 02/28  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,68.2546954898,68.2546954898
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  04:00:00,15.152959419,0.0459602114172,0.0,0.0,1.8243253836,1.797673824,1.16915351907,1.16915351907
 03/01  05:00:00,15.2051436398,0.098144432155,0.0,0.0,1.8243253836,1.797673824,2.49216643873,2.49216643873
 03/01  06:00:00,15.2961058521,0.189106644535,0.0,0.0,1.8243253836,1.797673824,4.79632140632,4.79632140632
 03/01  07:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,235.193919734,235.193919734
 03/01  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,191.674664711,191.674664711
 03/01  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,157.067678515,157.067678515
 03/01  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,109.426536082,109.426536082
 03/01  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,78.6436145361,78.6436145361
 03/01  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.302896068,48.302896068
 03/01  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.8925591731,26.8925591731
 03/01  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.8833891962,12.8833891962
 03/01  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.44921807348,3.44921807348
 03/01  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0195814929662,0.0195814929662
 03/01  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.722929259569,0.722929259569
 03/01  18:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.4617085501,11.4617085501
 03/01  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,37.081380272,37.081380272
