Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/01  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,61.6025821843,61.6025821843
 03/01  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,71.7167819909,71.7167819909
 03/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  04:00:00,15.1616355575,0.0546363499114,0.0,0.0,1.8243253836,1.797673824,1.38629033512,1.38629033512
 03/02  05:00:00,15.1622213018,0.055222094159,0.0,0.0,1.8243253836,1.797673824,1.39731827895,1.39731827895
 03/02  06:00:00,15.2984972319,0.191498024301,0.0,0.0,1.8243253836,1.797673824,4.86191371278,4.86191371278
 03/02  07:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,222.83528881,222.83528881
 03/02  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,175.840185363,175.840185363
 03/02  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,142.036571503,142.036571503
 03/02  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,96.1771525983,96.1771525983
 03/02  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.2796010821,63.2796010821
 03/02  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.6612243834,29.6612243834
 03/02  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,10.2701529426,10.2701529426
 03/02  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.37136225689,1.37136225689
 03/02  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  18:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.24561465666,3.24561465666
 03/02  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,18.920105632,18.920105632
 03/02  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,41.7631976536,41.7631976536
 03/02  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,58.518677269,58.518677269
 03/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  06:00:00,15.1255058635,0.0185066558596,0.0,0.0,1.8243253836,1.797673824,0.471936210365,0.471936210365
 03/03  07:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,192.011531787,192.011531787
 03/03  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,142.646222704,142.646222704
 03/03  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,114.347675621,114.347675621
 03/03  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.0986620573,83.0986620573
 03/03  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.1368554429,63.1368554429
 03/03  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.4152078861,41.4152078861
 03/03  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.4299944877,26.4299944877
 03/03  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,17.627191408,17.627191408
 03/03  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.2874902333,14.2874902333
 03/03  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.4188873281,9.4188873281
 03/03  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.3189367927,12.3189367927
 03/03  18:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.1022039389,23.1022039389
 03/03  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,35.9270647675,35.9270647675
 03/03  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,48.4085429723,48.4085429723
 03/03  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,60.2039699254,60.2039699254
 03/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  06:00:00,14.6831538931,0.0255731415183,0.0,0.0,1.8243253836,1.348255368,0.650799012563,0.650799012563
 03/04  07:00:00,21.0593638253,8.3159497404,0.0,0.0,1.8243253836,1.348255368,196.999094526,196.999094526
 03/04  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,159.304506002,159.304506002
 03/04  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,119.77350974,119.77350974
 03/04  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,72.2129542852,72.2129542852
 03/04  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.8405170383,39.8405170383
 03/04  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.9804530648,15.9804530648
 03/04  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.35335235062,4.35335235062
 03/04  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.680931280389,0.680931280389
 03/04  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  18:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.64610130833,2.64610130833
 03/04  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,31.5116697934,31.5116697934
 03/04  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,50.1414279299,50.1414279299
 03/04  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,64.1612957207,64.1612957207
 03/04  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,79.100166708,79.100166708
 03/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,177.259187144,177.259187144
 03/05  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,143.581314635,143.581314635
 03/05  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,120.472851147,120.472851147
 03/05  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,109.557657962,109.557657962
 03/05  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,86.9605189617,86.9605189617
 03/05  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,79.6129963722,79.6129963722
 03/05  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,78.6681205285,78.6681205285
 03/05  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,71.3522939519,71.3522939519
 03/05  17:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,72.0820094966,72.0820094966
 03/05  18:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,97.2319237996,97.2319237996
 03/05  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,108.536757909,108.536757909
 03/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  05:00:00,15.1247255847,0.0177263771344,0.0,0.0,1.8243253836,1.797673824,0.453941775666,0.453941775666
 03/06  06:00:00,15.1428634097,0.0358642020972,0.0,0.0,1.8243253836,1.797673824,0.914578800638,0.914578800638
 03/06  07:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,189.477607875,189.477607875
 03/06  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,146.629126541,146.629126541
 03/06  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,126.0271336,126.0271336
 03/06  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,103.225803901,103.225803901
 03/06  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,96.0988852619,96.0988852619
 03/06  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,86.3643546202,86.3643546202
 03/06  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,79.3461286872,79.3461286872
 03/06  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,71.1294620488,71.1294620488
 03/06  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,64.5750709582,64.5750709582
 03/06  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,62.793437494,62.793437494
 03/06  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,68.7812204053,68.7812204053
 03/06  18:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,74.0827586272,74.0827586272
 03/06  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,77.2182775019,77.2182775019
 03/06  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,85.2754095545,85.2754095545
 03/06  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,90.2257795668,90.2257795668
 03/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  06:00:00,15.117575452,0.0105762443737,0.0,0.0,1.8243253836,1.797673824,0.272600504959,0.272600504959
 03/07  07:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,184.638688816,184.638688816
 03/07  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,142.666150945,142.666150945
 03/07  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,115.918005646,115.918005646
 03/07  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.1578986089,88.1578986089
 03/07  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.7847212938,77.7847212938
 03/07  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,64.4861628834,64.4861628834
 03/07  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.2790203803,55.2790203803
 03/07  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.0051839739,45.0051839739
 03/07  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.6994098242,38.6994098242
 03/07  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,34.5492849748,34.5492849748
 03/07  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.784990202,38.784990202
 03/07  18:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.2928476512,48.2928476512
 03/07  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,56.7981234523,56.7981234523
 03/07  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,68.815446418,68.815446418
 03/07  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,77.5903780139,77.5903780139
 03/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  05:00:00,15.1361261418,0.0291269341913,0.0,0.0,1.8243253836,1.797673824,0.742188065617,0.742188065617
 03/08  06:00:00,15.1662098329,0.0592106253328,0.0,0.0,1.8243253836,1.797673824,1.51026767761,1.51026767761
 03/08  07:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,198.985576303,198.985576303
 03/08  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,152.902209466,152.902209466
 03/08  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,123.758722739,123.758722739
 03/08  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,81.3328463036,81.3328463036
 03/08  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.9952068532,56.9952068532
 03/08  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,37.8881623537,37.8881623537
 03/08  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.4795838994,23.4795838994
 03/08  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.2689760936,9.2689760936
 03/08  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.61842785763,0.61842785763
 03/08  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  18:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.84072283541,5.84072283541
 03/08  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,16.4936159903,16.4936159903
 03/08  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,27.2981088991,27.2981088991
 03/08  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,34.6063185547,34.6063185547
 03/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  07:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,165.93369509,165.93369509
 03/09  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,129.354672152,129.354672152
 03/09  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,100.598706896,100.598706896
 03/09  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,57.0372471796,57.0372471796
 03/09  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.5724283444,30.5724283444
 03/09  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.5399695629,14.5399695629
 03/09  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.5499050948,3.5499050948
 03/09  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0392572040243,0.0392572040243
 03/09  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.00843355281615,0.00843355281615
 03/09  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.08228200633,1.08228200633
 03/09  18:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.64314423669,8.64314423669
 03/09  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,18.1114134728,18.1114134728
 03/09  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,29.6909413669,29.6909413669
 03/09  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,45.358864953,45.358864953
 03/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  07:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,163.384904285,163.384904285
 03/10  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,128.92673361,128.92673361
 03/10  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,100.505412945,100.505412945
 03/10  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,57.3294701462,57.3294701462
 03/10  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.8335979173,31.8335979173
 03/10  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.59594913787,5.59594913787
 03/10  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  18:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.638314472154,0.638314472154
 03/10  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,10.7768177953,10.7768177953
 03/10  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,21.5309968484,21.5309968484
 03/10  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,25.6102317915,25.6102317915
 03/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  07:00:00,19.1451971587,8.3159497404,0.0,0.0,1.8243253836,1.348255368,133.798554814,133.798554814
 03/11  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,98.4173095652,98.4173095652
 03/11  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,70.8447618756,70.8447618756
 03/11  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,38.3625591258,38.3625591258
 03/11  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.9332817328,20.9332817328
 03/11  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.37281438924,6.37281438924
 03/11  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.06645773992,5.06645773992
 03/11  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.29935364979,3.29935364979
 03/11  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.646566191311,0.646566191311
 03/11  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.31779546209,1.31779546209
 03/11  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.28930551,7.28930551
 03/11  18:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.8753162319,23.8753162319
 03/11  19:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,47.3842824784,47.3842824784
 03/11  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,56.8052648668,56.8052648668
 03/11  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,64.2688258031,64.2688258031
 03/11  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,79.098899388,79.098899388
 03/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  06:00:00,14.6689308996,0.0113501480042,0.0,0.0,1.8243253836,1.348255368,0.292045449573,0.292045449573
 03/12  07:00:00,8.95264934315,0.0375685915467,0.0,0.0,1.8243253836,1.348255368,0.956207794412,0.956207794412
 03/12  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,191.222162911,191.222162911
 03/12  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,145.596257732,145.596257732
 03/12  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,111.65011238,111.65011238
 03/12  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,90.5439496764,90.5439496764
 03/12  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,67.1939066105,67.1939066105
 03/12  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,55.9797728602,55.9797728602
 03/12  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,56.8720044317,56.8720044317
 03/12  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,56.6976596263,56.6976596263
 03/12  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,56.4071644372,56.4071644372
 03/12  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,79.0369186533,79.0369186533
 03/12  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,88.4729137861,88.4729137861
 03/12  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/13  01:00:00,15.1277625531,0.0207633455344,0.0,0.0,1.8243253836,1.797673824,0.527917930107,0.527917930107
 03/13  02:00:00,15.1512681698,0.0442689622356,0.0,0.0,1.8243253836,1.797673824,1.11984471271,1.11984471271
 03/13  03:00:00,15.2406555638,0.133656356171,0.0,0.0,1.8243253836,1.797673824,3.39026999933,3.39026999933
 03/13  04:00:00,15.2922565325,0.185257324894,0.0,0.0,1.8243253836,1.797673824,4.6958161943,4.6958161943
 03/13  05:00:00,15.3993103782,0.292311170598,0.0,0.0,1.8243253836,1.797673824,7.40497860017,7.40497860017
 03/13  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,236.048289641,236.048289641
 03/13  07:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,193.833291391,193.833291391
 03/13  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,171.820915322,171.820915322
 03/13  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,134.396304069,134.396304069
 03/13  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,107.80345071,107.80345071
 03/13  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,81.615509082,81.615509082
 03/13  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,66.6915409097,66.6915409097
 03/13  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.8240448311,52.8240448311
 03/13  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.3935545479,39.3935545479
 03/13  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.0641765579,30.0641765579
 03/13  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.4600431012,32.4600431012
 03/13  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.2550081412,42.2550081412
 03/13  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,49.7860523213,49.7860523213
 03/13  19:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,65.1198997362,65.1198997362
 03/13  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,78.3586495049,78.3586495049
 03/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  02:00:00,15.1289802768,0.0219810692326,0.0,0.0,1.8243253836,1.797673824,0.559592159441,0.559592159441
 03/14  03:00:00,15.1508563222,0.0438571146443,0.0,0.0,1.8243253836,1.797673824,1.11042542958,1.11042542958
 03/14  04:00:00,15.2164098383,0.109410630729,0.0,0.0,1.8243253836,1.797673824,2.77869129265,2.77869129265
 03/14  05:00:00,15.249865154,0.142865946377,0.0,0.0,1.8243253836,1.797673824,3.62056654505,3.62056654505
 03/14  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,219.673150882,219.673150882
 03/14  07:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,175.877166736,175.877166736
 03/14  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,149.701654857,149.701654857
 03/14  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,110.421823927,110.421823927
 03/14  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.6020125828,82.6020125828
 03/14  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,57.0415037081,57.0415037081
 03/14  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.6040782805,39.6040782805
 03/14  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.501849388,26.501849388
 03/14  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,21.1995320132,21.1995320132
 03/14  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,18.342667643,18.342667643
 03/14  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,18.7698573961,18.7698573961
 03/14  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.3247168771,28.3247168771
 03/14  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,44.3089999702,44.3089999702
 03/14  19:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,61.1681095549,61.1681095549
 03/14  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,74.4914525152,74.4914525152
 03/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  04:00:00,15.1354994339,0.0285002263037,0.0,0.0,1.8243253836,1.797673824,0.724992300846,0.724992300846
 03/15  05:00:00,15.143905895,0.0369066873771,0.0,0.0,1.8243253836,1.797673824,0.939031585372,0.939031585372
 03/15  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,200.856159206,200.856159206
 03/15  07:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,163.404961339,163.404961339
 03/15  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,138.476019132,138.476019132
 03/15  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,99.6684953123,99.6684953123
 03/15  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,74.1569564027,74.1569564027
 03/15  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,49.4144649881,49.4144649881
 03/15  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,35.696769858,35.696769858
 03/15  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.8960740958,24.8960740958
 03/15  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,21.0505330161,21.0505330161
 03/15  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.0525804105,26.0525804105
 03/15  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.1568012812,31.1568012812
 03/15  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.8352142739,38.8352142739
 03/15  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,47.3982301344,47.3982301344
 03/15  19:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,60.2401392847,60.2401392847
 03/15  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,68.5866688686,68.5866688686
 03/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  03:00:00,15.1362597322,0.0292605246453,0.0,0.0,1.8243253836,1.797673824,0.743742799107,0.743742799107
 03/16  04:00:00,15.1692725122,0.0622733046273,0.0,0.0,1.8243253836,1.797673824,1.58233741062,1.58233741062
 03/16  05:00:00,15.2234570691,0.116457861461,0.0,0.0,1.8243253836,1.797673824,2.95441731379,2.95441731379
 03/16  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,216.072046592,216.072046592
 03/16  07:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,173.508275461,173.508275461
 03/16  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,150.774406629,150.774406629
 03/16  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,111.055995148,111.055995148
 03/16  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.3755179373,83.3755179373
 03/16  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,57.3047851075,57.3047851075
 03/16  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.8702632749,38.8702632749
 03/16  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.9217429693,24.9217429693
 03/16  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.797895636,14.797895636
 03/16  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.26937487424,4.26937487424
 03/16  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.79701347197,1.79701347197
 03/16  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.1855282197,5.1855282197
 03/16  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,12.9467953229,12.9467953229
 03/16  19:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,33.9285137569,33.9285137569
 03/16  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,48.5049728652,48.5049728652
 03/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,171.683901502,171.683901502
 03/17  07:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,133.689580731,133.689580731
 03/17  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,117.969215868,117.969215868
 03/17  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,92.0989429579,92.0989429579
 03/17  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,74.2038949645,74.2038949645
 03/17  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.580176997,47.580176997
 03/17  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.7903459844,26.7903459844
 03/17  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.6492264979,14.6492264979
 03/17  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.16111389034,9.16111389034
 03/17  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.32234407369,5.32234407369
 03/17  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.98294715043,9.98294715043
 03/17  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.0531242579,20.0531242579
 03/17  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,31.9014870526,31.9014870526
 03/17  19:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,49.0398802909,49.0398802909
 03/17  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,58.6673839947,58.6673839947
 03/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  06:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,176.041151147,176.041151147
 03/18  07:00:00,18.4894445769,8.3159497404,0.0,0.0,3.6486507672,2.696510736,141.686116889,141.686116889
 03/18  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,125.353722247,125.353722247
 03/18  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,97.7606358352,97.7606358352
 03/18  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,74.2975753393,74.2975753393
 03/18  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,53.6185148272,53.6185148272
 03/18  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.7232099605,41.7232099605
 03/18  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.7078877044,25.7078877044
 03/18  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.0006778299,12.0006778299
 03/18  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.3629700539,3.3629700539
 03/18  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.406096187041,0.406096187041
 03/18  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.51720951215,3.51720951215
 03/18  18:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,22.4716485283,22.4716485283
 03/18  19:00:00,33.3269199353,8.3159497404,0.0,0.0,10.9459523016,4.49418456,41.4780528565,41.4780528565
 03/18  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,58.8692091608,58.8692091608
 03/18  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,78.3538875468,78.3538875468
 03/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  05:00:00,14.6871920075,0.0296112559101,0.0,0.0,1.8243253836,1.348255368,0.753344640982,0.753344640982
 03/19  06:00:00,14.725349148,0.0677683963597,0.0,0.0,1.8243253836,1.348255368,1.72408004641,1.72408004641
 03/19  07:00:00,7.10189259197,0.100978507032,0.0,0.0,1.8243253836,1.348255368,2.56547893205,2.56547893205
 03/19  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,200.158098167,200.158098167
 03/19  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,139.930843431,139.930843431
 03/19  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,96.6414038871,96.6414038871
 03/19  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,60.5659201086,60.5659201086
 03/19  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,22.6339801135,22.6339801135
 03/19  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,3.9492357538,3.9492357538
 03/19  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/19  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,8.90380227379,8.90380227379
 03/19  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,136.905568771,136.905568771
 03/20  07:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,109.681957893,109.681957893
 03/20  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,90.3994052277,90.3994052277
 03/20  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.508474694,56.508474694
 03/20  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.7267592243,28.7267592243
 03/20  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.15304945369,3.15304945369
 03/20  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/20  19:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,3.10241593509,3.10241593509
 03/20  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,16.508314214,16.508314214
 03/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,152.331537102,152.331537102
 03/21  07:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,128.447775178,128.447775178
 03/21  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,107.92977442,107.92977442
 03/21  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,71.8097293948,71.8097293948
 03/21  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,43.404991738,43.404991738
 03/21  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.1180472927,12.1180472927
 03/21  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.245394176235,0.245394176235
 03/21  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/21  19:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,9.00039236799,9.00039236799
 03/21  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,34.4898740452,34.4898740452
 03/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,188.78434157,188.78434157
 03/22  07:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,153.439698647,153.439698647
 03/22  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,127.874958891,127.874958891
 03/22  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,96.9717367076,96.9717367076
 03/22  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.7388282947,77.7388282947
 03/22  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.5387453647,51.5387453647
 03/22  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.8946794159,32.8946794159
 03/22  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,16.376012935,16.376012935
 03/22  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.47214963405,7.47214963405
 03/22  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.93500503409,6.93500503409
 03/22  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,19.7651289419,19.7651289419
 03/22  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.2613583538,41.2613583538
