Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/22  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,63.0396828059,63.0396828059
 03/22  19:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,87.9225769904,87.9225769904
 03/22  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,105.324113827,105.324113827
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  01:00:00,15.1557199317,0.048720724069,0.0,0.0,1.8243253836,1.797673824,1.23974585297,1.23974585297
 03/23  02:00:00,15.1806559155,0.0736567078697,0.0,0.0,1.8243253836,1.797673824,1.86420458843,1.86420458843
 03/23  03:00:00,15.2829170573,0.175917849721,0.0,0.0,1.8243253836,1.797673824,4.47465056706,4.47465056706
 03/23  04:00:00,15.3132145973,0.206215389679,0.0,0.0,1.8243253836,1.797673824,5.22183367641,5.22183367641
 03/23  05:00:00,15.5409619177,0.433962710086,0.0,0.0,1.8243253836,1.797673824,10.9969659163,10.9969659163
 03/23  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,242.178080094,242.178080094
 03/23  07:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,198.777339937,198.777339937
 03/23  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,177.18475231,177.18475231
 03/23  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,150.648030339,150.648030339
 03/23  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,142.509045662,142.509045662
 03/23  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,123.146441925,123.146441925
 03/23  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,110.135563393,110.135563393
 03/23  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,106.15946983,106.15946983
 03/23  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.175607636,101.175607636
 03/23  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,92.1543657841,92.1543657841
 03/23  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,97.8798182914,97.8798182914
 03/23  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,106.462744967,106.462744967
 03/23  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,113.618590999,113.618590999
 03/23  19:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,128.257814676,128.257814676
 03/23  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,140.148066001,140.148066001
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.2204393173,0.113440109686,0.0,0.0,1.8243253836,1.797673824,2.88503997733,2.88503997733
 03/23  24:00:00,15.2913220042,0.18432279658,0.0,0.0,1.8243253836,1.797673824,4.66727444256,4.66727444256
 03/24  01:00:00,15.6090305437,0.502031336095,0.0,0.0,1.8243253836,1.797673824,12.7094440664,12.7094440664
 03/24  02:00:00,15.8707713452,0.763772137641,0.0,0.0,1.8243253836,1.797673824,19.1907314602,19.1907314602
 03/24  03:00:00,16.121733938,1.01473473039,0.0,0.0,1.8243253836,1.797673824,25.5378918936,25.5378918936
 03/24  04:00:00,16.1488072331,1.04180802548,0.0,0.0,1.8243253836,1.797673824,26.1712521715,26.1712521715
 03/24  05:00:00,16.4264299181,1.31943071053,0.0,0.0,1.8243253836,1.797673824,33.2262806147,33.2262806147
 03/24  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,288.183552167,288.183552167
 03/24  07:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,249.743472447,249.743472447
 03/24  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,223.276299445,223.276299445
 03/24  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,189.624860214,189.624860214
 03/24  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,157.37404572,157.37404572
 03/24  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,128.478119491,128.478119491
 03/24  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,112.216751313,112.216751313
 03/24  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,91.2566626971,91.2566626971
 03/24  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,75.7023739504,75.7023739504
 03/24  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,59.9299462236,59.9299462236
 03/24  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.7522069035,56.7522069035
 03/24  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,61.8742792043,61.8742792043
 03/24  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,68.7310669544,68.7310669544
 03/24  19:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,84.2498186237,84.2498186237
 03/24  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,96.0066524233,96.0066524233
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.691065583,0.0334848313708,0.0,0.0,1.8243253836,1.348255368,0.851099331722,0.851099331722
 03/25  02:00:00,14.7196348627,0.062054111063,0.0,0.0,1.8243253836,1.348255368,1.57974661955,1.57974661955
 03/25  03:00:00,14.8374507324,0.179869980842,0.0,0.0,1.8243253836,1.348255368,4.57063066956,4.57063066956
 03/25  04:00:00,14.9422959853,0.284715233687,0.0,0.0,1.8243253836,1.348255368,7.23219058729,7.23219058729
 03/25  05:00:00,15.2249593709,0.567378619348,0.0,0.0,1.8243253836,1.348255368,14.3154594226,14.3154594226
 03/25  06:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,246.059062563,246.059062563
 03/25  07:00:00,16.5752779103,8.3159497404,0.0,0.0,3.6486507672,2.696510736,202.081709848,202.081709848
 03/25  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,179.379551179,179.379551179
 03/25  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,144.579700418,144.579700418
 03/25  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,108.569923566,108.569923566
 03/25  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.8940833505,76.8940833505
 03/25  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.8767555782,55.8767555782
 03/25  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,40.5715656408,40.5715656408
 03/25  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.9966347499,30.9966347499
 03/25  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.6651078169,20.6651078169
 03/25  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.0982330195,14.0982330195
 03/25  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,18.4625644934,18.4625644934
 03/25  18:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,38.4232011049,38.4232011049
 03/25  19:00:00,31.4127532687,8.3159497404,0.0,0.0,10.9459523016,4.49418456,59.871858593,59.871858593
 03/25  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,75.9617363169,75.9617363169
 03/25  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,90.1980241748,90.1980241748
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6862995098,0.0287187582378,0.0,0.0,1.8243253836,1.348255368,0.729807360548,0.729807360548
 03/26  04:00:00,14.6937649581,0.0361842064803,0.0,0.0,1.8243253836,1.348255368,0.919414659383,0.919414659383
 03/26  05:00:00,14.7643562072,0.106775455556,0.0,0.0,1.8243253836,1.348255368,2.71452890274,2.71452890274
 03/26  06:00:00,14.8061849798,0.148604228205,0.0,0.0,1.8243253836,1.348255368,3.76905938758,3.76905938758
 03/26  07:00:00,5.32746774508,0.240720326818,0.0,0.0,1.8243253836,1.348255368,6.11303093293,6.11303093293
 03/26  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,218.626360516,218.626360516
 03/26  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,157.040059295,157.040059295
 03/26  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,113.083581982,113.083581982
 03/26  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,85.9895432026,85.9895432026
 03/26  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,51.9465204558,51.9465204558
 03/26  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,32.2441856558,32.2441856558
 03/26  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,20.3169487208,20.3169487208
 03/26  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,9.58809907637,9.58809907637
 03/26  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,3.54352130282,3.54352130282
 03/26  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,15.5015200492,15.5015200492
 03/26  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,26.2429037777,26.2429037777
 03/26  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,175.653853533,175.653853533
 03/27  07:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,134.727267542,134.727267542
 03/27  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,113.611375083,113.611375083
 03/27  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,80.7223239801,80.7223239801
 03/27  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.8323262845,55.8323262845
 03/27  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.686784301,31.686784301
 03/27  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.3744427407,20.3744427407
 03/27  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.4071359665,13.4071359665
 03/27  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.63488038035,7.63488038035
 03/27  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.76792315648,4.76792315648
 03/27  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.2315707629,15.2315707629
 03/27  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.2203128817,31.2203128817
 03/27  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,48.4773682487,48.4773682487
 03/27  19:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,68.1343546294,68.1343546294
 03/27  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,78.0195087076,78.0195087076
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1349869925,0.027987784915,0.0,0.0,1.8243253836,1.797673824,0.713811567883,0.713811567883
 03/28  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,194.615293006,194.615293006
 03/28  07:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,154.126456936,154.126456936
 03/28  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,133.564696406,133.564696406
 03/28  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,110.301166276,110.301166276
 03/28  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,100.250354607,100.250354607
 03/28  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,89.3158752593,89.3158752593
 03/28  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.7338868514,83.7338868514
 03/28  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,72.8721735697,72.8721735697
 03/28  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,73.2927361408,73.2927361408
 03/28  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,73.7066552044,73.7066552044
 03/28  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,72.9621423759,72.9621423759
 03/28  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.8805629647,77.8805629647
 03/28  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,83.5689890818,83.5689890818
 03/28  19:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,92.2743273875,92.2743273875
 03/28  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,97.1537603767,97.1537603767
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  03:00:00,15.1182079124,0.0112087048007,0.0,0.0,1.8243253836,1.797673824,0.288492686097,0.288492686097
 03/29  04:00:00,15.1452560209,0.0382568133086,0.0,0.0,1.8243253836,1.797673824,0.974499127163,0.974499127163
 03/29  05:00:00,15.1492778083,0.0422786006696,0.0,0.0,1.8243253836,1.797673824,1.07478716,1.07478716
 03/29  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,197.847285276,197.847285276
 03/29  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,156.690251657,156.690251657
 03/29  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,135.898743434,135.898743434
 03/29  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,108.639972941,108.639972941
 03/29  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,98.4129471724,98.4129471724
 03/29  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.5160771445,83.5160771445
 03/29  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,70.4535403357,70.4535403357
 03/29  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,57.9211221591,57.9211221591
 03/29  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.899089645,50.899089645
 03/29  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.1193838103,42.1193838103
 03/29  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,40.2109566571,40.2109566571
 03/29  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.6935108498,45.6935108498
 03/29  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,53.4537156198,53.4537156198
 03/29  19:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,64.5209788873,64.5209788873
 03/29  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,73.1545916155,73.1545916155
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  03:00:00,15.1187760608,0.0117768532091,0.0,0.0,1.8243253836,1.797673824,0.302686736216,0.302686736216
 03/30  04:00:00,15.1512276979,0.0442284902578,0.0,0.0,1.8243253836,1.797673824,1.12501857631,1.12501857631
 03/30  05:00:00,15.1601016546,0.0531024470315,0.0,0.0,1.8243253836,1.797673824,1.34771005611,1.34771005611
 03/30  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,207.129672237,207.129672237
 03/30  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,168.188686587,168.188686587
 03/30  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,143.040140138,143.040140138
 03/30  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,106.62868631,106.62868631
 03/30  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,79.7188581952,79.7188581952
 03/30  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,53.9102136471,53.9102136471
 03/30  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.5684729252,38.5684729252
 03/30  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,22.5469175382,22.5469175382
 03/30  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.7223784209,11.7223784209
 03/30  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.18879047147,3.18879047147
 03/30  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.30065164612,1.30065164612
 03/30  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.96784763628,2.96784763628
 03/30  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,8.08005255546,8.08005255546
 03/30  19:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,28.2594228329,28.2594228329
 03/30  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,44.6718200069,44.6718200069
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,173.69604205,173.69604205
 03/31  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,130.677709298,130.677709298
 03/31  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,105.519235333,105.519235333
 03/31  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,72.906111303,72.906111303
 03/31  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.5354655623,47.5354655623
 03/31  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,19.0622646256,19.0622646256
 03/31  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.82404248176,2.82404248176
 03/31  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/31  19:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,1.04469112209,1.04469112209
 03/31  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,10.7043428834,10.7043428834
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  06:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,137.887756276,137.887756276
 04/01  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,109.973810791,109.973810791
 04/01  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,81.4593291706,81.4593291706
 04/01  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,46.0229703843,46.0229703843
 04/01  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.0998977438,14.0998977438
 04/01  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  13:00:00,49.2463715358,8.3159497404,0.0030326825868,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  14:00:00,49.528787427,8.3159497404,0.285448573825,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  15:00:00,50.0731045121,8.3159497404,0.829765658877,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  16:00:00,50.1145839191,8.3159497404,0.871245065934,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  17:00:00,49.4181436387,8.3159497404,0.174804785501,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  18:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,1.08889893708,1.08889893708
 04/01  19:00:00,29.498586602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,37.2121862396,37.2121862396
 04/01  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,67.2632732697,67.2632732697
 04/01  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,94.3258291054,94.3258291054
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  03:00:00,14.6790749084,0.0214941567547,0.0,0.0,1.8243253836,1.348255368,0.547171495735,0.547171495735
 04/02  04:00:00,14.7069755426,0.0493947909526,0.0,0.0,1.8243253836,1.348255368,1.25099864621,1.25099864621
 04/02  05:00:00,14.8028381161,0.145257364516,0.0,0.0,1.8243253836,1.348255368,3.6885909333,3.6885909333
 04/02  06:00:00,14.8467879949,0.189207243268,0.0,0.0,1.8243253836,1.348255368,4.80469581521,4.80469581521
 04/02  07:00:00,3.4788133474,0.306232595801,0.0,0.0,1.8243253836,1.348255368,7.7667269425,7.7667269425
 04/02  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,238.196997327,238.196997327
 04/02  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,194.263845375,194.263845375
 04/02  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,167.268787856,167.268787856
 04/02  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,150.371612659,150.371612659
 04/02  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,121.159688586,121.159688586
 04/02  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,100.546115923,100.546115923
 04/02  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,88.3893584087,88.3893584087
 04/02  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,80.8891199136,80.8891199136
 04/02  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,78.5254238357,78.5254238357
 04/02  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,103.533749205,103.533749205
 04/02  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,117.628077138,117.628077138
 04/02  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.6705401518,0.0129594002006,0.0,0.0,1.8243253836,1.348255368,0.332134072255,0.332134072255
 04/02  24:00:00,14.7200878751,0.0625071235055,0.0,0.0,1.8243253836,1.348255368,1.58200792727,1.58200792727
 04/03  01:00:00,15.2375620973,0.13056288968,0.0,0.0,1.8243253836,1.797673824,3.31742296471,3.31742296471
 04/03  02:00:00,15.3265351467,0.219535939132,0.0,0.0,1.8243253836,1.797673824,5.57352663929,5.57352663929
 04/03  03:00:00,15.5307349723,0.42373576472,0.0,0.0,1.8243253836,1.797673824,10.7260738911,10.7260738911
 04/03  04:00:00,15.8029736993,0.695974491713,0.0,0.0,1.8243253836,1.797673824,17.5074552731,17.5074552731
 04/03  05:00:00,15.9799792737,0.872980066062,0.0,0.0,1.8243253836,1.797673824,21.9498818302,21.9498818302
 04/03  06:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,257.178600131,257.178600131
 04/03  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,211.753065813,211.753065813
 04/03  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,181.235751417,181.235751417
 04/03  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,146.077192424,146.077192424
 04/03  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,122.735680076,122.735680076
 04/03  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,96.4770319773,96.4770319773
 04/03  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,71.1802978334,71.1802978334
 04/03  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.0759334359,50.0759334359
 04/03  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.7869218541,31.7869218541
 04/03  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.2373060276,15.2373060276
 04/03  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.1031665948,13.1031665948
 04/03  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.8899327279,15.8899327279
 04/03  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,24.1728307927,24.1728307927
 04/03  19:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,42.5114574396,42.5114574396
 04/03  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,57.2626177203,57.2626177203
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  05:00:00,15.1650497836,0.05805057603,0.0,0.0,1.8243253836,1.797673824,1.4758344708,1.4758344708
 04/04  06:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,204.280614577,204.280614577
 04/04  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,161.926522063,161.926522063
 04/04  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,137.202534755,137.202534755
 04/04  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,104.175417188,104.175417188
 04/04  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,80.779494818,80.779494818
 04/04  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.9378491091,51.9378491091
 04/04  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.9506065235,30.9506065235
 04/04  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.2020616937,11.2020616937
 04/04  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.718311369839,0.718311369839
 04/04  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  19:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,8.28321367622,8.28321367622
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,151.099866633,151.099866633
 04/05  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,123.452040965,123.452040965
 04/05  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,105.389093539,105.389093539
 04/05  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,70.8567945914,70.8567945914
 04/05  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.2600002739,47.2600002739
 04/05  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,19.1552088182,19.1552088182
 04/05  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.12300148175,2.12300148175
 04/05  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  15:00:00,49.3040132718,8.3159497404,0.0606744185669,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  16:00:00,49.5179742514,8.3159497404,0.274635398159,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  17:00:00,49.4613021416,8.3159497404,0.217963288403,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  18:00:00,37.4666395014,8.3159497404,0.0680898618073,0.0,21.8919046032,7.190695296,0.0,0.0
 04/05  19:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/05  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  06:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,76.8222447454,76.8222447454
 04/06  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,65.7316688352,65.7316688352
 04/06  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,51.2100395339,51.2100395339
 04/06  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.1368369893,32.1368369893
 04/06  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.61528032685,7.61528032685
 04/06  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  13:00:00,49.2699392702,8.3159497404,0.0266004170083,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  14:00:00,49.8435243605,8.3159497404,0.600185507336,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  15:00:00,50.5722749186,8.3159497404,1.32893606536,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  16:00:00,49.8232955533,8.3159497404,0.579956700081,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  17:00:00,49.2873999512,8.3159497404,0.0440610980407,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  19:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.751592918441,0.751592918441
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,124.344166376,124.344166376
 04/07  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,96.6261556301,96.6261556301
 04/07  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,77.7498461511,77.7498461511
 04/07  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.9142378393,42.9142378393
 04/07  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,19.817974509,19.817974509
 04/07  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.42859850969,2.42859850969
 04/07  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  19:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.083793040818,0.083793040818
 04/07  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,7.61916729231,7.61916729231
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  06:00:00,21.0593638253,8.3159497404,0.0,0.0,1.8243253836,1.348255368,150.325583759,150.325583759
 04/08  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,119.722475736,119.722475736
 04/08  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,100.967984487,100.967984487
 04/08  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,73.5789251006,73.5789251006
 04/08  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,46.9372124722,46.9372124722
 04/08  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.0144339964,20.0144339964
 04/08  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.76939218746,3.76939218746
 04/08  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  18:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/08  19:00:00,27.5844199353,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.305165299672,0.305165299672
 04/08  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,10.5698173118,10.5698173118
 04/08  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,30.9609498643,30.9609498643
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,108.153826387,108.153826387
 04/09  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,62.9790842346,62.9790842346
 04/09  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,36.586264873,36.586264873
 04/09  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,25.9851479402,25.9851479402
 04/09  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,8.39866976723,8.39866976723
 04/09  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,1.65754448391,1.65754448391
 04/09  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,2.71819198256e-05,2.71819198256e-05
 04/09  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,2.5845470479,2.5845470479
 04/09  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,128.610716663,128.610716663
 04/10  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,99.9594548854,99.9594548854
 04/10  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,72.8158797721,72.8158797721
 04/10  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,40.5724981793,40.5724981793
 04/10  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,21.1303349136,21.1303349136
 04/10  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.35958626313,1.35958626313
 04/10  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  16:00:00,49.249670207,8.3159497404,0.00633135381336,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  19:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,4.2421920823,4.2421920823
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  06:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,140.983443438,140.983443438
 04/11  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,115.345407794,115.345407794
 04/11  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,87.1905995437,87.1905995437
 04/11  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.7035458576,52.7035458576
 04/11  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.37691307,39.37691307
 04/11  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,19.267712539,19.267712539
 04/11  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.18832147629,4.18832147629
 04/11  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0189234942949,0.0189234942949
 04/11  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  19:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,1.68185263384,1.68185263384
 04/11  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,10.3831423074,10.3831423074
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,151.13703222,151.13703222
 04/12  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,114.477289052,114.477289052
 04/12  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,86.6985899177,86.6985899177
 04/12  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,53.6604279403,53.6604279403
 04/12  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,37.7918757245,37.7918757245
 04/12  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.6713287708,14.6713287708
 04/12  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.752402961356,0.752402961356
 04/12  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
