Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/12  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  19:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,3.79841425437,3.79841425437
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  06:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,134.32428297,134.32428297
 04/13  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,106.360776741,106.360776741
 04/13  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,80.5606397674,80.5606397674
 04/13  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.1642078737,39.1642078737
 04/13  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.5080418162,12.5080418162
 04/13  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  13:00:00,49.2447819409,8.3159497404,0.00144308773535,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  14:00:00,49.5229692902,8.3159497404,0.279630437011,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  15:00:00,51.2577539615,8.3159497404,2.01441510835,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  16:00:00,51.9216008999,8.3159497404,2.67826204667,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  17:00:00,50.6593652495,8.3159497404,1.4160263963,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  18:00:00,37.6058652692,8.3159497404,0.207315629601,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  19:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,65.0355798531,65.0355798531
 04/14  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,47.5184680069,47.5184680069
 04/14  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,31.7468537,31.7468537
 04/14  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.3613487092,11.3613487092
 04/14  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.393375244104,0.393375244104
 04/14  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  12:00:00,49.376040697,8.3159497404,0.132701843838,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  13:00:00,51.4356734203,8.3159497404,2.19233456712,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  14:00:00,53.9897398942,8.3159497404,4.746401041,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  15:00:00,55.6141428249,8.3159497404,6.37080397165,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  16:00:00,55.6082498025,8.3159497404,6.36491094931,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  17:00:00,53.3251274459,8.3159497404,4.08178859273,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  18:00:00,38.7671681158,8.3159497404,1.36861847615,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  19:00:00,41.262244337,8.3159497404,0.0353613640396,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  06:00:00,17.231030492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,109.627787515,109.627787515
 04/15  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,88.3841962417,88.3841962417
 04/15  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,70.5070967143,70.5070967143
 04/15  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,40.8300941745,40.8300941745
 04/15  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.8129092167,20.8129092167
 04/15  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.04396352714,6.04396352714
 04/15  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.311580881375,0.311580881375
 04/15  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  14:00:00,49.2560551878,8.3159497404,0.0127163345663,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  15:00:00,49.4786276081,8.3159497404,0.235288754938,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  16:00:00,50.038558704,8.3159497404,0.795219850822,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  17:00:00,49.6493701481,8.3159497404,0.406031294872,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  18:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/15  19:00:00,25.6702532687,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,4.77577119937,4.77577119937
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,152.30387641,152.30387641
 04/16  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,112.761908832,112.761908832
 04/16  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,84.4753405602,84.4753405602
 04/16  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,72.4690553359,72.4690553359
 04/16  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,58.3679544819,58.3679544819
 04/16  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,48.8443938473,48.8443938473
 04/16  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,30.5917906813,30.5917906813
 04/16  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,21.3884605671,21.3884605671
 04/16  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,18.2440160866,18.2440160866
 04/16  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,34.4577098246,34.4577098246
 04/16  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,48.3821940575,48.3821940575
 04/16  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  06:00:00,17.680448948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,190.278048086,190.278048086
 04/17  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,146.786325628,146.786325628
 04/17  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,115.840903424,115.840903424
 04/17  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,78.4531391836,78.4531391836
 04/17  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.0271617177,56.0271617177
 04/17  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.2733876287,42.2733876287
 04/17  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,34.796564013,34.796564013
 04/17  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.6129404776,36.6129404776
 04/17  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.3105938532,28.3105938532
 04/17  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,17.3645957163,17.3645957163
 04/17  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,19.2562856311,19.2562856311
 04/17  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.1606887961,26.1606887961
 04/17  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,31.8131446137,31.8131446137
 04/17  19:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,41.6265206665,41.6265206665
 04/17  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,52.0301092322,52.0301092322
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,17.680448948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,186.630202713,186.630202713
 04/18  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,139.158976585,139.158976585
 04/18  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,107.817476046,107.817476046
 04/18  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,79.4351636859,79.4351636859
 04/18  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.4244103513,63.4244103513
 04/18  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.6296775006,47.6296775006
 04/18  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.6146934591,42.6146934591
 04/18  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.4060429253,38.4060429253
 04/18  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.421202545,38.421202545
 04/18  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,37.4960542739,37.4960542739
 04/18  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.3890660013,42.3890660013
 04/18  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.1408442447,50.1408442447
 04/18  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,63.7250961236,63.7250961236
 04/18  19:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,75.6216087531,75.6216087531
 04/18  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,85.1244585655,85.1244585655
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1382949774,0.0312957698164,0.0,0.0,1.8243253836,1.797673824,0.796686121896,0.796686121896
 04/19  03:00:00,15.1991547417,0.0921555340789,0.0,0.0,1.8243253836,1.797673824,2.35011362087,2.35011362087
 04/19  04:00:00,15.2480019781,0.141002770538,0.0,0.0,1.8243253836,1.797673824,3.58580294759,3.58580294759
 04/19  05:00:00,15.2959538869,0.188954679254,0.0,0.0,1.8243253836,1.797673824,4.80626670646,4.80626670646
 04/19  06:00:00,17.680448948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,223.764474653,223.764474653
 04/19  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,177.926992651,177.926992651
 04/19  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,153.241198402,153.241198402
 04/19  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,130.692557207,130.692557207
 04/19  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,126.08988675,126.08988675
 04/19  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,113.890603765,113.890603765
 04/19  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,105.173914853,105.173914853
 04/19  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,97.1897826982,97.1897826982
 04/19  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,92.0824470794,92.0824470794
 04/19  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.6747637122,83.6747637122
 04/19  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.1545342329,83.1545342329
 04/19  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,87.0708272462,87.0708272462
 04/19  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,91.717999963,91.717999963
 04/19  19:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,100.847664534,100.847664534
 04/19  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,105.103584432,105.103584432
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1477744988,0.0407752911754,0.0,0.0,1.8243253836,1.797673824,1.04138487581,1.04138487581
 04/20  03:00:00,15.164489732,0.0574905244055,0.0,0.0,1.8243253836,1.797673824,1.45872963946,1.45872963946
 04/20  04:00:00,15.2221826687,0.115183461071,0.0,0.0,1.8243253836,1.797673824,2.93295626416,2.93295626416
 04/20  05:00:00,15.2539134586,0.146914251013,0.0,0.0,1.8243253836,1.797673824,3.73394891612,3.73394891612
 04/20  06:00:00,17.680448948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,220.197949308,220.197949308
 04/20  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,175.088877927,175.088877927
 04/20  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,153.291587496,153.291587496
 04/20  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,128.326293797,128.326293797
 04/20  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,116.112983595,116.112983595
 04/20  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,103.701177363,103.701177363
 04/20  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,99.8601151948,99.8601151948
 04/20  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,94.999293133,94.999293133
 04/20  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,86.8035018868,86.8035018868
 04/20  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,80.7016639169,80.7016639169
 04/20  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.0062413112,83.0062413112
 04/20  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,85.4804856809,85.4804856809
 04/20  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,90.9586695795,90.9586695795
 04/20  19:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,100.394316805,100.394316805
 04/20  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,105.366046482,105.366046482
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1516206236,0.0446214160164,0.0,0.0,1.8243253836,1.797673824,1.13644731601,1.13644731601
 04/21  02:00:00,15.1981209443,0.0911217366516,0.0,0.0,1.8243253836,1.797673824,2.31546393153,2.31546393153
 04/21  03:00:00,15.2911745459,0.184175338346,0.0,0.0,1.8243253836,1.797673824,4.67629683023,4.67629683023
 04/21  04:00:00,15.4123497232,0.305350515581,0.0,0.0,1.8243253836,1.797673824,7.75247703599,7.75247703599
 04/21  05:00:00,15.6735083231,0.56650911549,0.0,0.0,1.8243253836,1.797673824,14.3044948734,14.3044948734
 04/21  06:00:00,15.7662822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,238.921423074,238.921423074
 04/21  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,193.655517886,193.655517886
 04/21  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,170.051006776,170.051006776
 04/21  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,132.690384389,132.690384389
 04/21  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,109.528694434,109.528694434
 04/21  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.1007201462,88.1007201462
 04/21  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.0068556739,76.0068556739
 04/21  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,65.1750092345,65.1750092345
 04/21  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.841439435,50.841439435
 04/21  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.9265272532,36.9265272532
 04/21  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.4642825615,31.4642825615
 04/21  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.4340427926,30.4340427926
 04/21  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,35.3066735198,35.3066735198
 04/21  19:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,47.0067158275,47.0067158275
 04/21  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,53.6080941571,53.6080941571
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,15.3168638253,8.3159497404,0.0,0.0,1.8243253836,1.348255368,153.498155445,153.498155445
 04/22  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,115.217343385,115.217343385
 04/22  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,93.8633549855,93.8633549855
 04/22  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,66.7508736695,66.7508736695
 04/22  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.3165821591,41.3165821591
 04/22  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,18.9719258339,18.9719258339
 04/22  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.37735088926,7.37735088926
 04/22  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.659022764543,0.659022764543
 04/22  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  18:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.188859387973,0.188859387973
 04/22  19:00:00,25.6702532687,8.3159497404,0.0,0.0,10.9459523016,4.49418456,9.21168073962,9.21168073962
 04/22  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,19.9633482248,19.9633482248
 04/22  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,33.1044591826,33.1044591826
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,91.5153246223,91.5153246223
 04/23  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,51.7825477568,51.7825477568
 04/23  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,26.1149411538,26.1149411538
 04/23  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,10.9719489804,10.9719489804
 04/23  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.138451302775,0.138451302775
 04/23  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.000190807075769,0.000190807075769
 04/23  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,1.96351196084,1.96351196084
 04/23  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,11.5952579229,11.5952579229
 04/23  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1510571655,0.0440579579223,0.0,0.0,1.8243253836,1.797673824,1.12446509642,1.12446509642
 04/24  06:00:00,15.7662822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,200.378207732,200.378207732
 04/24  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,155.490284429,155.490284429
 04/24  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,128.772753149,128.772753149
 04/24  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,98.6814269735,98.6814269735
 04/24  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.4014821181,82.4014821181
 04/24  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,59.1693534108,59.1693534108
 04/24  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.1055317382,45.1055317382
 04/24  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.1532790171,30.1532790171
 04/24  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,17.6903027676,17.6903027676
 04/24  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.45273457155,7.45273457155
 04/24  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.93457288903,5.93457288903
 04/24  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.59705852442,6.59705852442
 04/24  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,8.02953841236,8.02953841236
 04/24  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,20.7280155689,20.7280155689
 04/24  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,34.4975932184,34.4975932184
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,15.7662822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,192.983887389,192.983887389
 04/25  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,151.776458224,151.776458224
 04/25  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,125.276626718,125.276626718
 04/25  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,93.3506776198,93.3506776198
 04/25  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,78.6250310068,78.6250310068
 04/25  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.0273453013,56.0273453013
 04/25  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,34.8524934195,34.8524934195
 04/25  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,19.6070058975,19.6070058975
 04/25  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.18242311705,7.18242311705
 04/25  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.154764585703,0.154764585703
 04/25  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,1.73010273888,1.73010273888
 04/25  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,11.546834394,11.546834394
 04/25  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,25.4132571093,25.4132571093
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,15.7662822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,173.781914243,173.781914243
 04/26  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,133.891580116,133.891580116
 04/26  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,107.918666511,107.918666511
 04/26  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.2857451118,76.2857451118
 04/26  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,58.7149920834,58.7149920834
 04/26  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.8762210652,39.8762210652
 04/26  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.0718258667,28.0718258667
 04/26  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.7623979412,11.7623979412
 04/26  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.23578944433,1.23578944433
 04/26  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,1.25746833152,1.25746833152
 04/26  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,10.713318716,10.713318716
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,15.7662822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,146.55908317,146.55908317
 04/27  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,117.690719053,117.690719053
 04/27  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,102.459394366,102.459394366
 04/27  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.988443897,83.988443897
 04/27  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.5683278985,77.5683278985
 04/27  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,62.4632159617,62.4632159617
 04/27  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,53.6452594571,53.6452594571
 04/27  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.7691339206,48.7691339206
 04/27  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.0193092113,44.0193092113
 04/27  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,37.8820129106,37.8820129106
 04/27  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.9520983546,38.9520983546
 04/27  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,46.9925071146,46.9925071146
 04/27  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,63.6159670434,63.6159670434
 04/27  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,78.3394105651,78.3394105651
 04/27  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,81.5149903254,81.5149903254
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,15.1356442268,0.0286450192263,0.0,0.0,1.8243253836,1.797673824,0.730752174958,0.730752174958
 04/28  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,199.068891702,199.068891702
 04/28  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,157.335259293,157.335259293
 04/28  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,134.234193007,134.234193007
 04/28  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,105.97607293,105.97607293
 04/28  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.6450306025,88.6450306025
 04/28  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.4361792072,51.4361792072
 04/28  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.4631786151,24.4631786151
 04/28  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,10.8947506938,10.8947506938
 04/28  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.13728136188,1.13728136188
 04/28  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,3.43496552823,3.43496552823
 04/28  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,17.5654782301,17.5654782301
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  06:00:00,13.4026971587,8.3159497404,0.0,0.0,1.8243253836,1.348255368,152.867893204,152.867893204
 04/29  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,117.961714591,117.961714591
 04/29  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,93.8398645669,93.8398645669
 04/29  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,59.1330360721,59.1330360721
 04/29  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.0722692978,31.0722692978
 04/29  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.54344478961,8.54344478961
 04/29  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.382747784174,0.382747784174
 04/29  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  16:00:00,49.3201083591,8.3159497404,0.0767695058701,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  17:00:00,49.3593045558,8.3159497404,0.115965702585,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  18:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/29  19:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,4.1258132543,4.1258132543
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,107.406150326,107.406150326
 04/30  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,74.0759934169,74.0759934169
 04/30  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,50.7091733465,50.7091733465
 04/30  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,36.2118145112,36.2118145112
 04/30  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,14.9939154037,14.9939154037
 04/30  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,9.57498820371,9.57498820371
 04/30  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,5.78814427104,5.78814427104
 04/30  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,1.84332498476,1.84332498476
 04/30  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.05257790277,0.05257790277
 04/30  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,3.85389064203,3.85389064203
 04/30  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,21.500868462,21.500868462
 04/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,183.41575199,183.41575199
 05/01  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,139.921811776,139.921811776
 05/01  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,110.60317694,110.60317694
 05/01  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,79.2161278418,79.2161278418
 05/01  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,64.2294149162,64.2294149162
 05/01  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.0498468307,41.0498468307
 05/01  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.8554258089,26.8554258089
 05/01  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.6784893091,14.6784893091
 05/01  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.85641344252,3.85641344252
 05/01  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0240594366324,0.0240594366324
 05/01  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.3082582625,0.3082582625
 05/01  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,6.91187515183,6.91187515183
 05/01  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,24.156962203,24.156962203
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,158.953720164,158.953720164
 05/02  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,119.466314531,119.466314531
 05/02  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,89.3849228864,89.3849228864
 05/02  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.6259599448,51.6259599448
 05/02  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,33.1902718131,33.1902718131
 05/02  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.5411784953,11.5411784953
 05/02  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.877449302911,0.877449302911
 05/02  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  20:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.755835897083,0.755835897083
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,112.992124393,112.992124393
 05/03  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,89.5799654705,89.5799654705
 05/03  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,75.034536544,75.034536544
 05/03  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.913504213,50.913504213
 05/03  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.5720444887,36.5720444887
 05/03  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,21.3051459016,21.3051459016
 05/03  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,16.989121933,16.989121933
 05/03  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.14760139237,8.14760139237
 05/03  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.838159552807,0.838159552807
 05/03  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0257713420585,0.0257713420585
 05/03  20:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,8.8286282813,8.8286282813
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
