Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,133.041039332,133.041039332
 05/04  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,98.4717356888,98.4717356888
 05/04  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,76.0301590836,76.0301590836
 05/04  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,46.2241087976,46.2241087976
 05/04  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,27.0678573632,27.0678573632
 05/04  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.48646726305,4.48646726305
 05/04  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.189931270489,0.189931270489
 05/04  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,5.63744873649,5.63744873649
 05/04  20:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,14.8016602086,14.8016602086
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,116.488992557,116.488992557
 05/05  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,87.9000952293,87.9000952293
 05/05  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,62.0683036607,62.0683036607
 05/05  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.8078202193,29.8078202193
 05/05  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.5957812732,11.5957812732
 05/05  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0181955873795,0.0181955873795
 05/05  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,49.249478877,8.3159497404,0.00614002379643,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,49.8251039301,8.3159497404,0.581765076899,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,50.7546636199,8.3159497404,1.51132476673,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,50.7661077023,8.3159497404,1.52276884915,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,38.2888579512,8.3159497404,0.890308311592,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  19:00:00,37.4665023909,8.3159497404,0.0679527512971,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  20:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,89.9801281678,89.9801281678
 05/06  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,63.5380700819,63.5380700819
 05/06  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,42.6791840541,42.6791840541
 05/06  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,8.46468864799,8.46468864799
 05/06  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  12:00:00,50.5169612374,8.3159497404,1.2736223842,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  13:00:00,54.4689271468,8.3159497404,5.22558829361,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,56.660880269,8.3159497404,7.41754141584,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,58.4858965528,8.3159497404,9.24255769958,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,59.1160749189,8.3159497404,9.87273606571,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,57.7982380981,8.3159497404,8.55489924494,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,37.1756607746,8.3159497404,4.32459881421,0.0,18.243253836,6.291858384,0.0,0.0
 05/06  19:00:00,25.3697512478,8.3159497404,1.61366464585,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  20:00:00,33.4871797827,8.3159497404,0.160259847373,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,55.249710531,55.249710531
 05/07  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,36.4312156437,36.4312156437
 05/07  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,20.9195217861,20.9195217861
 05/07  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,12.1483396926,12.1483396926
 05/07  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.421274407063,0.421274407063
 05/07  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,3.70451499679,3.70451499679
 05/07  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,157.924361312,157.924361312
 05/08  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,114.824747591,114.824747591
 05/08  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,88.5482451227,88.5482451227
 05/08  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,57.5873700444,57.5873700444
 05/08  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,43.2873073623,43.2873073623
 05/08  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,43.0256019462,43.0256019462
 05/08  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.243445308,50.243445308
 05/08  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.2357660692,56.2357660692
 05/08  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,57.2942175046,57.2942175046
 05/08  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.1308548884,55.1308548884
 05/08  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,59.7015269121,59.7015269121
 05/08  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,67.8653252323,67.8653252323
 05/08  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,73.8183059673,73.8183059673
 05/08  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,81.8637209983,81.8637209983
 05/08  20:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,84.1896211075,84.1896211075
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1524856579,0.0454864503008,0.0,0.0,1.8243253836,1.797673824,1.16040166492,1.16040166492
 05/09  05:00:00,15.1700918839,0.0630926763163,0.0,0.0,1.8243253836,1.797673824,1.60082046248,1.60082046248
 05/09  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,208.929202166,208.929202166
 05/09  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,164.381733522,164.381733522
 05/09  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,134.318285219,134.318285219
 05/09  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,99.2354174237,99.2354174237
 05/09  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.1941918953,77.1941918953
 05/09  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.3883647611,55.3883647611
 05/09  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.3399719657,39.3399719657
 05/09  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.2287851546,24.2287851546
 05/09  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.0986395944,13.0986395944
 05/09  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.84520312849,2.84520312849
 05/09  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.877396812982,0.877396812982
 05/09  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.43148735979,1.43148735979
 05/09  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,2.50682724851,2.50682724851
 05/09  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,9.91716993635,9.91716993635
 05/09  20:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,23.5426973585,23.5426973585
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,160.724721914,160.724721914
 05/10  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,118.686017383,118.686017383
 05/10  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,88.1692085295,88.1692085295
 05/10  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,53.4269030666,53.4269030666
 05/10  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.1698065116,36.1698065116
 05/10  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.4061573315,13.4061573315
 05/10  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.34796086949,1.34796086949
 05/10  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  16:00:00,49.308140323,8.3159497404,0.0648014697834,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  17:00:00,49.3743853451,8.3159497404,0.131046491869,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  18:00:00,37.4148799752,8.3159497404,0.0163303355515,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  20:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,97.8927961541,97.8927961541
 05/11  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,78.4753650096,78.4753650096
 05/11  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,65.9709663753,65.9709663753
 05/11  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.0003028614,42.0003028614
 05/11  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.5730442233,29.5730442233
 05/11  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.3050617302,15.3050617302
 05/11  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.42471301927,8.42471301927
 05/11  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.55859261762,6.55859261762
 05/11  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.17743314181,6.17743314181
 05/11  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.37765633242,3.37765633242
 05/11  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.5540693105,11.5540693105
 05/11  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.8239319899,23.8239319899
 05/11  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,28.502636965,28.502636965
 05/11  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,33.9908566502,33.9908566502
 05/11  20:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,36.8001449357,36.8001449357
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,126.977756636,126.977756636
 05/12  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,97.5449588325,97.5449588325
 05/12  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,76.8199646089,76.8199646089
 05/12  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.2884299262,47.2884299262
 05/12  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.1480985164,30.1480985164
 05/12  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.28068024915,7.28068024915
 05/12  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0742431122645,0.0742431122645
 05/12  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.126487578913,0.126487578913
 05/12  20:00:00,40.5077286271,8.3159497404,0.0,0.0,18.243253836,6.291858384,3.82406069284,3.82406069284
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,112.794627667,112.794627667
 05/13  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,87.8590587789,87.8590587789
 05/13  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,66.3480873733,66.3480873733
 05/13  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,46.6452814275,46.6452814275
 05/13  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.8829468153,29.8829468153
 05/13  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.4987636041,14.4987636041
 05/13  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.95418516466,2.95418516466
 05/13  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.376673874809,0.376673874809
 05/13  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.17065740694,2.17065740694
 05/13  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.46612318028,5.46612318028
 05/13  18:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,24.0015881704,24.0015881704
 05/13  19:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,34.794134286,34.794134286
 05/13  20:00:00,31.4127532687,8.3159497404,0.0,0.0,10.9459523016,4.49418456,43.7593656596,43.7593656596
 05/13  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,58.3435775398,58.3435775398
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,143.778779374,143.778779374
 05/14  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,98.5975286101,98.5975286101
 05/14  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,72.8466971635,72.8466971635
 05/14  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,53.5787422871,53.5787422871
 05/14  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,28.5749967955,28.5749967955
 05/14  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,21.9586906579,21.9586906579
 05/14  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,12.9359475467,12.9359475467
 05/14  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,2.29138259024,2.29138259024
 05/14  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,2.262538878,2.262538878
 05/14  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,9.64338232873,9.64338232873
 05/14  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,120.683208839,120.683208839
 05/15  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,87.3600985316,87.3600985316
 05/15  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,63.1491874099,63.1491874099
 05/15  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.2921397987,30.2921397987
 05/15  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.1391973159,14.1391973159
 05/15  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.66686941703,1.66686941703
 05/15  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,2.41684503207,2.41684503207
 05/15  20:00:00,40.5077286271,8.3159497404,0.0,0.0,18.243253836,6.291858384,18.1726186184,18.1726186184
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,144.94234719,144.94234719
 05/16  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,109.455361948,109.455361948
 05/16  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,83.0058223192,83.0058223192
 05/16  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.20572833,50.20572833
 05/16  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,34.0042672893,34.0042672893
 05/16  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.17854722,15.17854722
 05/16  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.85434722873,3.85434722873
 05/16  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0121217880826,0.0121217880826
 05/16  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  20:00:00,40.5077286271,8.3159497404,0.0,0.0,18.243253836,6.291858384,2.17439857439,2.17439857439
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,144.027889691,144.027889691
 05/17  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,107.655505004,107.655505004
 05/17  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,80.2233325871,80.2233325871
 05/17  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,46.7822922223,46.7822922223
 05/17  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.1009490972,28.1009490972
 05/17  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.31862388406,5.31862388406
 05/17  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  14:00:00,49.3533022547,8.3159497404,0.109963401516,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  15:00:00,50.7186383942,8.3159497404,1.47529954102,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  16:00:00,51.3843831322,8.3159497404,2.14104427896,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,50.8933731781,8.3159497404,1.65003432495,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  18:00:00,38.3654885154,8.3159497404,0.96693887582,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  19:00:00,37.4544075273,8.3159497404,0.055857887662,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  20:00:00,40.5077286271,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,84.8675448603,84.8675448603
 05/18  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,57.2197749075,57.2197749075
 05/18  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,26.832097386,26.832097386
 05/18  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.743260484988,0.743260484988
 05/18  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,49.2760034793,8.3159497404,0.0326646260675,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,49.3862974978,8.3159497404,0.142958644555,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,49.3590767529,8.3159497404,0.115737899729,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,37.4219894238,8.3159497404,0.0234397842212,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  20:00:00,40.5077286271,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,113.951191419,113.951191419
 05/19  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,84.4080802668,84.4080802668
 05/19  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,65.717504929,65.717504929
 05/19  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,40.6217036166,40.6217036166
 05/19  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.806861466,28.806861466
 05/19  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.6230582007,8.6230582007
 05/19  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.669615412996,0.669615412996
 05/19  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.670607452582,0.670607452582
 05/19  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,10.758744498,10.758744498
 05/19  20:00:00,40.5077286271,8.3159497404,0.0,0.0,18.243253836,6.291858384,22.2255605047,22.2255605047
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,115.818517764,115.818517764
 05/20  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,84.7294140111,84.7294140111
 05/20  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,60.7861483714,60.7861483714
 05/20  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,31.2740222285,31.2740222285
 05/20  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.88105501425,8.88105501425
 05/20  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  18:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/20  19:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  20:00:00,31.4127532687,8.3159497404,0.0,0.0,10.9459523016,4.49418456,1.2511878933,1.2511878933
 05/20  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,18.6482608908,18.6482608908
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,95.1358267236,95.1358267236
 05/21  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,53.5274165999,53.5274165999
 05/21  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,26.4600902282,26.4600902282
 05/21  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,7.45995968088,7.45995968088
 05/21  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  16:00:00,37.4565816191,8.3159497404,0.0580319795264,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/21  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,87.1434201954,87.1434201954
 05/22  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,67.3611298458,67.3611298458
 05/22  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,46.8990341886,46.8990341886
 05/22  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,10.6209772619,10.6209772619
 05/22  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  12:00:00,49.2558062002,8.3159497404,0.0124673469663,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,50.4777623479,8.3159497404,1.23442349468,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,53.5336578493,8.3159497404,4.29031899615,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  15:00:00,55.3768573521,8.3159497404,6.13351849887,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,55.7149768172,8.3159497404,6.47163796396,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,55.1140132504,8.3159497404,5.87067439725,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,41.4205278348,8.3159497404,4.02197819525,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,38.7968475992,8.3159497404,1.39829795963,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  20:00:00,38.6695447775,8.3159497404,0.0759828170565,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,73.8559279306,73.8559279306
 05/23  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,40.6594809942,40.6594809942
 05/23  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,12.6359902591,12.6359902591
 05/23  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  11:00:00,49.2450130666,8.3159497404,0.00167421341473,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  12:00:00,50.3470542579,8.3159497404,1.10371540468,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,54.2512906966,8.3159497404,5.00795184344,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,57.9327319143,8.3159497404,8.68939306108,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,60.369093831,8.3159497404,11.1257549778,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,60.8783539748,8.3159497404,11.6350151216,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,60.131365789,8.3159497404,10.8880269358,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,46.6073747655,8.3159497404,9.20882512591,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,43.6665590446,8.3159497404,6.26800940495,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,41.447066783,8.3159497404,2.85350482264,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,59.5557113829,59.5557113829
 05/24  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,36.0132772164,36.0132772164
 05/24  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,13.43161392,13.43161392
 05/24  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  11:00:00,49.5049237789,8.3159497404,0.261584925738,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  12:00:00,49.5516176633,8.3159497404,0.308278810072,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  13:00:00,49.3618820141,8.3159497404,0.118543160949,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.246026857972,0.246026857972
 05/24  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,4.16604285274,4.16604285274
 05/24  20:00:00,38.5935619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,13.1693110664,13.1693110664
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,115.107973655,115.107973655
 05/25  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,81.3306495125,81.3306495125
 05/25  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,57.8923226224,57.8923226224
 05/25  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.1457461578,29.1457461578
 05/25  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.6890381618,14.6890381618
 05/25  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.27186510625,2.27186510625
 05/25  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0270332045028,0.0270332045028
 05/25  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,49.2915092201,8.3159497404,0.0481703668944,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,49.3151184389,8.3159497404,0.0717795856935,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,37.4036072872,8.3159497404,0.00505764759589,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  20:00:00,38.5935619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
