Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,121.404113675,121.404113675
 05/26  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,89.5437682325,89.5437682325
 05/26  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,60.2975002067,60.2975002067
 05/26  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.8729872763,25.8729872763
 05/26  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.64472631485,8.64472631485
 05/26  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.13385924959e-05,6.13385924959e-05
 05/26  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  14:00:00,49.3246767042,8.3159497404,0.0813378510447,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  15:00:00,49.9462808939,8.3159497404,0.702942040681,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  16:00:00,50.5985221598,8.3159497404,1.35518330662,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,49.9209443565,8.3159497404,0.677605503281,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,37.4395637513,8.3159497404,0.04101411172,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  20:00:00,38.5935619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,89.4415472515,89.4415472515
 05/27  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,61.077395563,61.077395563
 05/27  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,36.1987138763,36.1987138763
 05/27  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,7.25361961824,7.25361961824
 05/27  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  12:00:00,49.2794457666,8.3159497404,0.0361069133575,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  13:00:00,49.9765551061,8.3159497404,0.73321625286,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,51.5240007623,8.3159497404,2.28066190909,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,53.5766161504,8.3159497404,4.33327729724,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,55.8704173979,8.3159497404,6.62707854473,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,54.9300765165,8.3159497404,5.68673766327,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,35.0353310049,8.3159497404,2.18426904448,0.0,18.243253836,6.291858384,0.0,0.0
 05/27  19:00:00,24.130004862,8.3159497404,0.373918259964,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  20:00:00,29.498586602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,55.8604973162,55.8604973162
 05/28  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,35.8838902716,35.8838902716
 05/28  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,18.2514030517,18.2514030517
 05/28  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,6.87124931,6.87124931
 05/28  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,37.520460075,8.3159497404,0.121910435387,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,63.2900873033,63.2900873033
 05/29  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,37.1778225256,37.1778225256
 05/29  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,18.208423023,18.208423023
 05/29  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,10.1620046043,10.1620046043
 05/29  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.116440303836,0.116440303836
 05/29  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,101.0871477,101.0871477
 05/30  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,66.3349793193,66.3349793193
 05/30  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,33.0538688002,33.0538688002
 05/30  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.94394291178,1.94394291178
 05/30  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,49.3116709572,8.3159497404,0.0683321039952,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,49.7696610006,8.3159497404,0.526322147415,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,51.2301440197,8.3159497404,1.98680516648,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,51.2658792052,8.3159497404,2.02254035196,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,49.7094854712,8.3159497404,0.466146617963,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,49.2502571029,8.3159497404,0.00691824974873,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,38.5935619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,95.6368506825,95.6368506825
 05/31  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,65.1822751102,65.1822751102
 05/31  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,38.0876497051,38.0876497051
 05/31  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.52403764431,6.52403764431
 05/31  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.18486318622e-05,8.18486318622e-05
 05/31  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  12:00:00,49.3559057836,8.3159497404,0.112566930438,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  13:00:00,50.9313237067,8.3159497404,1.68798485351,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  14:00:00,53.7993488432,8.3159497404,4.55600998996,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  15:00:00,53.8845014971,8.3159497404,4.64116264388,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  16:00:00,53.3418967422,8.3159497404,4.09855788896,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  17:00:00,53.2591895178,8.3159497404,4.01585066462,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  18:00:00,40.5852629042,8.3159497404,3.18671326461,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  19:00:00,37.7440178419,8.3159497404,0.345468202266,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  20:00:00,38.5935619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,94.13821438,94.13821438
 06/01  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,69.95803435,69.95803435
 06/01  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,44.0885273604,44.0885273604
 06/01  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.80559649832,9.80559649832
 06/01  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.132851410582,0.132851410582
 06/01  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  13:00:00,49.3014249052,8.3159497404,0.0580860520004,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  14:00:00,49.6641427041,8.3159497404,0.420803850859,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  15:00:00,51.5258337814,8.3159497404,2.28249492823,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  16:00:00,52.5391636476,8.3159497404,3.29582479437,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  17:00:00,51.7577762536,8.3159497404,2.51443740044,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  18:00:00,38.9803224833,8.3159497404,1.58177284369,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  19:00:00,37.7862662178,8.3159497404,0.387716578159,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  20:00:00,36.6793952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,82.7656757618,82.7656757618
 06/02  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,59.6982946986,59.6982946986
 06/02  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,35.477697659,35.477697659
 06/02  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.45689101938,5.45689101938
 06/02  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0208662965502,0.0208662965502
 06/02  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  12:00:00,49.2815977765,8.3159497404,0.0382589233423,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  13:00:00,49.9114165573,8.3159497404,0.668077704089,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  14:00:00,52.0110766771,8.3159497404,2.76773782395,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  15:00:00,54.8781544389,8.3159497404,5.63481558573,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  16:00:00,55.9769084973,8.3159497404,6.73356964414,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  17:00:00,55.7573627682,8.3159497404,6.51402391504,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  18:00:00,42.8376191883,8.3159497404,5.43906954873,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  19:00:00,39.5264682345,8.3159497404,2.12791859492,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  20:00:00,37.0762430241,8.3159497404,0.396847730375,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,62.4638690386,62.4638690386
 06/03  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,42.1024432481,42.1024432481
 06/03  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,18.1273546316,18.1273546316
 06/03  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,1.19672796365e-05,1.19672796365e-05
 06/03  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  11:00:00,49.7218638025,8.3159497404,0.478524949288,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  12:00:00,53.0658080463,8.3159497404,3.82246919307,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  13:00:00,56.1160449317,8.3159497404,6.87270607849,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  14:00:00,58.6635398367,8.3159497404,9.42020098348,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  15:00:00,60.4074332149,8.3159497404,11.1640943617,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  16:00:00,61.2306587261,8.3159497404,11.9873198729,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  17:00:00,61.5921827336,8.3159497404,12.3488438804,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  18:00:00,41.2842567421,8.3159497404,8.43319478172,0.0,18.243253836,6.291858384,0.0,0.0
 06/03  19:00:00,27.981255392,8.3159497404,4.22516878998,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  20:00:00,28.0414101589,8.3159497404,0.456990223579,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,27.2130719356,27.2130719356
 06/04  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,3.32310376961,3.32310376961
 06/04  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  11:00:00,28.3123089188,8.3159497404,0.00873463757935,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  12:00:00,38.9359807911,8.3159497404,1.5374311515,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  13:00:00,41.995278724,8.3159497404,4.5967290844,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  14:00:00,44.3885109578,8.3159497404,6.98996131823,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  15:00:00,46.1409584399,8.3159497404,8.74240880028,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  16:00:00,46.8370606155,8.3159497404,9.43851097591,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  17:00:00,36.5711409467,8.3159497404,8.26756666547,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  18:00:00,25.8020952472,8.3159497404,6.59349632442,0.0,7.2973015344,3.595347648,0.0,0.0
 06/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,31.1560172866,31.1560172866
 06/05  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,12.8133120642,12.8133120642
 06/05  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.133242402797,0.133242402797
 06/05  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  11:00:00,49.5010266675,8.3159497404,0.257687814279,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  12:00:00,51.7862106332,8.3159497404,2.54287177997,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  13:00:00,54.5802267241,8.3159497404,5.33688787092,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  14:00:00,56.6560489566,8.3159497404,7.41271010342,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  15:00:00,58.8514989768,8.3159497404,9.60816012359,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  16:00:00,59.3576379728,8.3159497404,10.1142991196,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  17:00:00,58.0649002868,8.3159497404,8.82156143363,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  18:00:00,44.6812193922,8.3159497404,7.28266975261,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  19:00:00,41.8839426272,8.3159497404,4.48539298762,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  20:00:00,38.0007331926,8.3159497404,1.32133789882,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,64.1114156512,64.1114156512
 06/06  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,42.0041222985,42.0041222985
 06/06  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,21.3173273315,21.3173273315
 06/06  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.803428412016,0.803428412016
 06/06  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  12:00:00,49.2463218869,8.3159497404,0.00298303369919,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  13:00:00,49.4658654809,8.3159497404,0.222526627705,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  14:00:00,50.4762578015,8.3159497404,1.23291894828,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  15:00:00,53.0256258359,8.3159497404,3.78228698274,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  16:00:00,54.1327970795,8.3159497404,4.8894582263,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  17:00:00,53.9422247479,8.3159497404,4.69888589467,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  18:00:00,41.3441830586,8.3159497404,3.94563341898,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  19:00:00,39.5249865424,8.3159497404,2.12643690282,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  20:00:00,37.0063052696,8.3159497404,0.326909975897,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,66.0796383713,66.0796383713
 06/07  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,44.7709553758,44.7709553758
 06/07  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,22.6838931341,22.6838931341
 06/07  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.359176102891,0.359176102891
 06/07  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  12:00:00,50.1818026472,8.3159497404,0.938463793963,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  13:00:00,54.0866041303,8.3159497404,4.84326527705,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  14:00:00,57.2663322347,8.3159497404,8.02299338154,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  15:00:00,60.6668910019,8.3159497404,11.4235521487,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  16:00:00,62.5715447436,8.3159497404,13.3282058904,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  17:00:00,63.1490767785,8.3159497404,13.9057379253,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  18:00:00,50.3259663864,8.3159497404,12.9274167468,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  19:00:00,48.1301397536,8.3159497404,10.731590114,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  20:00:00,41.9276992548,8.3159497404,5.24830396109,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,37.9983867183,37.9983867183
 06/08  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,22.6752359657,22.6752359657
 06/08  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,2.50882625504,2.50882625504
 06/08  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  10:00:00,51.0360249521,8.3159497404,1.79268609893,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  11:00:00,56.6015401827,8.3159497404,7.35820132951,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  12:00:00,60.3546556493,8.3159497404,11.1113167961,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  13:00:00,62.6125281199,8.3159497404,13.3691892667,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  14:00:00,64.4221266463,8.3159497404,15.1787877931,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  15:00:00,62.9036139412,8.3159497404,13.660275088,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  16:00:00,60.3375425348,8.3159497404,11.0942036816,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  17:00:00,59.6153399931,8.3159497404,10.3720011399,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  18:00:00,46.363715222,8.3159497404,8.96516558242,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  19:00:00,43.0393104202,8.3159497404,5.64076078061,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  20:00:00,40.1154808945,8.3159497404,3.43608560078,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,31.1016361528,31.1016361528
 06/09  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,8.13570841472,8.13570841472
 06/09  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  10:00:00,50.2597439076,8.3159497404,1.01640505444,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  11:00:00,55.2215040613,8.3159497404,5.97816520814,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  12:00:00,59.162409777,8.3159497404,9.91907092379,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  13:00:00,62.5360970916,8.3159497404,13.2927582384,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  14:00:00,65.5801134032,8.3159497404,16.33677455,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  15:00:00,67.0272247641,8.3159497404,17.7838859109,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  16:00:00,63.3211815655,8.3159497404,14.0778427123,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  17:00:00,60.7043961658,8.3159497404,11.4610573126,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  18:00:00,47.8575906431,8.3159497404,10.4590410035,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  19:00:00,44.0691616339,8.3159497404,6.6706119943,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  20:00:00,40.5012903755,8.3159497404,3.82189508176,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,10.4166976046,10.4166976046
 06/10  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,6.71802768909,6.71802768909
 06/10  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.000604587123962,0.000604587123962
 06/10  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/10  10:00:00,49.7731454334,8.3159497404,0.529806580245,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  11:00:00,54.4763406198,8.3159497404,5.2330017666,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  12:00:00,57.8706349825,8.3159497404,8.62729612929,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  13:00:00,61.430001258,8.3159497404,12.1866624048,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  14:00:00,65.0382653514,8.3159497404,15.7949264982,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  15:00:00,66.6381052825,8.3159497404,17.3947664293,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  16:00:00,67.7837353101,8.3159497404,18.5403964569,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  17:00:00,66.6578293752,8.3159497404,17.414490522,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  18:00:00,45.5367215142,8.3159497404,12.6856595538,0.0,18.243253836,6.291858384,0.0,0.0
 06/10  19:00:00,32.6685063159,8.3159497404,8.91241971389,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  20:00:00,33.7324892979,8.3159497404,6.14806936254,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  21:00:00,28.8542200168,8.3159497404,2.70810877324,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,2.7521165986,2.7521165986
 06/11  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  11:00:00,28.6691352083,8.3159497404,0.365560927082,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  12:00:00,42.5582792876,8.3159497404,5.15972964801,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  13:00:00,41.9270002139,8.3159497404,4.52845057429,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  14:00:00,41.2755740867,8.3159497404,3.87702444707,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  15:00:00,43.4953062554,8.3159497404,6.09675661577,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  16:00:00,45.7818305581,8.3159497404,8.38328091852,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  17:00:00,35.697288304,8.3159497404,7.39371402283,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  18:00:00,26.1130272525,8.3159497404,6.90442832971,0.0,7.2973015344,3.595347648,0.0,0.0
 06/11  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,30.6538848118,30.6538848118
 06/12  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,12.7716045143,12.7716045143
 06/12  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0759108022454,0.0759108022454
 06/12  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  11:00:00,49.9753436861,8.3159497404,0.732004832919,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  12:00:00,52.7351690477,8.3159497404,3.49183019452,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  13:00:00,55.1046624764,8.3159497404,5.86132362318,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  14:00:00,57.2706662415,8.3159497404,8.02732738829,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  15:00:00,59.2474616983,8.3159497404,10.0041228451,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  16:00:00,56.446685701,8.3159497404,7.20334684784,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  17:00:00,51.4750310393,8.3159497404,2.23169218613,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  18:00:00,39.0992989713,8.3159497404,1.70074933174,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  19:00:00,37.8587417498,8.3159497404,0.460192110155,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  20:00:00,36.6793952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,48.1501663399,48.1501663399
 06/13  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,30.424459302,30.424459302
 06/13  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,8.45364363256,8.45364363256
 06/13  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  11:00:00,49.6816380196,8.3159497404,0.438299166395,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  12:00:00,53.9478092605,8.3159497404,4.70447040725,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  13:00:00,56.8211593836,8.3159497404,7.57782053044,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  14:00:00,59.8815833043,8.3159497404,10.6382444511,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  15:00:00,63.4500617807,8.3159497404,14.2067229275,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  16:00:00,63.1565043976,8.3159497404,13.9131655444,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  17:00:00,62.0472681794,8.3159497404,12.8039293262,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  18:00:00,48.9741140117,8.3159497404,11.5755643721,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  19:00:00,46.4196553377,8.3159497404,9.02110569814,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  20:00:00,42.4464487393,8.3159497404,5.76705344561,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,35.9353369162,35.9353369162
 06/14  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,26.0171660739,26.0171660739
 06/14  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,5.58363679221,5.58363679221
 06/14  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  10:00:00,49.3029679502,8.3159497404,0.0596290970228,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  11:00:00,52.5237985526,8.3159497404,3.2804596994,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  12:00:00,56.2643282324,8.3159497404,7.02098937917,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  13:00:00,58.9846359179,8.3159497404,9.74129706467,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  14:00:00,59.6053485034,8.3159497404,10.3620096502,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  15:00:00,62.6620804389,8.3159497404,13.4187415857,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  16:00:00,64.8764378513,8.3159497404,15.6330989981,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  17:00:00,62.4545623486,8.3159497404,13.2112234954,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  18:00:00,47.9846992697,8.3159497404,10.5861496301,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  19:00:00,45.7865984291,8.3159497404,8.3880487895,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  20:00:00,40.3930511237,8.3159497404,3.71365582998,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,38.2033510634,38.2033510634
 06/15  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,22.6237941037,22.6237941037
 06/15  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,2.58962751002,2.58962751002
 06/15  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  11:00:00,49.6027076362,8.3159497404,0.359368783012,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  12:00:00,52.6023323894,8.3159497404,3.35899353617,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  13:00:00,55.3420917953,8.3159497404,6.09875294207,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  14:00:00,56.1075443324,8.3159497404,6.86420547918,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  15:00:00,57.3399144446,8.3159497404,8.09657559139,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  16:00:00,55.7860598149,8.3159497404,6.54272096171,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  17:00:00,52.6683717964,8.3159497404,3.42503294325,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  18:00:00,40.1897747069,8.3159497404,2.79122506725,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  19:00:00,38.7033325004,8.3159497404,1.30478286084,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  20:00:00,36.7053270608,8.3159497404,0.0259317670335,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,60.6870879817,60.6870879817
 06/16  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,31.7282372518,31.7282372518
 06/16  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,5.14283126938,5.14283126938
 06/16  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  11:00:00,49.7351766677,8.3159497404,0.491837814517,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  12:00:00,52.8029233241,8.3159497404,3.55958447086,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  13:00:00,54.4303520048,8.3159497404,5.18701315158,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  14:00:00,56.1087754325,8.3159497404,6.86543657926,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  15:00:00,58.6307983611,8.3159497404,9.38745950793,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  16:00:00,59.267385339,8.3159497404,10.0240464858,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  17:00:00,59.0960699828,8.3159497404,9.85273112957,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  18:00:00,44.6366715829,8.3159497404,7.23812194326,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  19:00:00,41.759597048,8.3159497404,4.36104740841,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  20:00:00,39.1074782857,8.3159497404,2.42808299197,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,45.1658771542,45.1658771542
 06/17  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,27.0734628575,27.0734628575
 06/17  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,7.88319760031,7.88319760031
 06/17  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/17  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  11:00:00,52.2225459393,8.3159497404,2.97920708612,0.0,32.8378569048,8.089532208,0.0,0.0
