Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/17  12:00:00,59.2741580727,8.3159497404,10.0308192195,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  13:00:00,63.2200214684,8.3159497404,13.9766826152,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  14:00:00,65.9282600051,8.3159497404,16.6849211519,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  15:00:00,67.1544982018,8.3159497404,17.9111593486,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  16:00:00,67.71357948,8.3159497404,18.4702406268,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  17:00:00,66.6130886119,8.3159497404,17.3697497587,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  18:00:00,45.6298580319,8.3159497404,12.7787960715,0.0,18.243253836,6.291858384,0.0,0.0
 06/17  19:00:00,33.2281333265,8.3159497404,9.47204672452,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  20:00:00,33.5309133573,8.3159497404,5.94649342193,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  21:00:00,27.6870174137,8.3159497404,1.54090617011,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,6.66933195388,6.66933195388
 06/18  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.197313569094,0.197313569094
 06/18  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  12:00:00,37.9615376884,8.3159497404,0.562988048792,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  13:00:00,40.7360098869,8.3159497404,3.33746024725,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  14:00:00,43.5908936533,8.3159497404,6.19234401375,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  15:00:00,45.0279016375,8.3159497404,7.62935199787,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  16:00:00,45.0287335981,8.3159497404,7.63018395854,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  17:00:00,34.557890914,8.3159497404,6.25431663277,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  18:00:00,23.3586809405,8.3159497404,4.15008201772,0.0,7.2973015344,3.595347648,0.0,0.0
 06/18  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,62.5903268305,62.5903268305
 06/19  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,41.8918134894,41.8918134894
 06/19  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,22.9519487485,22.9519487485
 06/19  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.02934695479,2.02934695479
 06/19  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  12:00:00,49.2456878569,8.3159497404,0.00234900370324,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  13:00:00,49.5163654712,8.3159497404,0.273026618018,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  14:00:00,51.1592665873,8.3159497404,1.9159277341,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  15:00:00,54.702262729,8.3159497404,5.45892387583,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  16:00:00,56.9937407351,8.3159497404,7.75040188192,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  17:00:00,57.0811248994,8.3159497404,7.83778604619,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  18:00:00,43.9801725651,8.3159497404,6.58162292545,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  19:00:00,42.1549070214,8.3159497404,4.75635738177,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  20:00:00,36.184666616,8.3159497404,1.41943798897,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,56.3692948018,56.3692948018
 06/20  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,33.4975432835,33.4975432835
 06/20  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,14.3956963036,14.3956963036
 06/20  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.8245711375e-05,1.8245711375e-05
 06/20  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  11:00:00,49.5558731623,8.3159497404,0.312534309054,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  12:00:00,52.328489032,8.3159497404,3.08515017884,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  13:00:00,54.6992966294,8.3159497404,5.45595777625,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  14:00:00,57.8058841717,8.3159497404,8.56254531852,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  15:00:00,56.9269450497,8.3159497404,7.6836061965,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  16:00:00,55.5641861236,8.3159497404,6.32084727039,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  17:00:00,56.8739372015,8.3159497404,7.6305983483,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  18:00:00,44.4495744987,8.3159497404,7.05102485915,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  19:00:00,41.6297141349,8.3159497404,4.2311644953,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  20:00:00,36.6219388047,8.3159497404,1.85671017761,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,47.316073299,47.316073299
 06/21  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,27.792394216,27.792394216
 06/21  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,7.24655563503,7.24655563503
 06/21  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  12:00:00,49.4548984502,8.3159497404,0.211559596993,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  13:00:00,49.5969636602,8.3159497404,0.353624806963,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  14:00:00,49.2785784463,8.3159497404,0.0352395931407,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  15:00:00,49.2990518587,8.3159497404,0.0557130055254,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  16:00:00,49.2442368264,8.3159497404,0.000897973172985,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  20:00:00,34.7652286271,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,71.7824435745,71.7824435745
 06/22  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,46.8371329422,46.8371329422
 06/22  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,24.3758476537,24.3758476537
 06/22  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.22552991869,1.22552991869
 06/22  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  11:00:00,49.2436972842,8.3159497404,0.00035843098952,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  12:00:00,51.4171512648,8.3159497404,2.17381241156,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  13:00:00,55.3355649167,8.3159497404,6.09222606352,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  14:00:00,55.6534230363,8.3159497404,6.41008418305,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  15:00:00,55.2279712547,8.3159497404,5.98463240145,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  16:00:00,54.8283440759,8.3159497404,5.58500522274,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  17:00:00,54.5410316882,8.3159497404,5.29769283496,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  18:00:00,41.6793613693,8.3159497404,4.2808117297,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  19:00:00,38.9797452958,8.3159497404,1.58119565619,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  20:00:00,34.8125159069,8.3159497404,0.0472872798691,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,73.6797018727,73.6797018727
 06/23  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,51.2826494393,51.2826494393
 06/23  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,30.2120303112,30.2120303112
 06/23  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.18736588456,2.18736588456
 06/23  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  12:00:00,49.6931280435,8.3159497404,0.449789190251,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  13:00:00,52.210584119,8.3159497404,2.96724526576,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  14:00:00,54.651882631,8.3159497404,5.40854377778,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  15:00:00,57.6659016504,8.3159497404,8.42256279721,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  16:00:00,59.7646749093,8.3159497404,10.5213360561,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  17:00:00,60.0419282712,8.3159497404,10.798589418,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  18:00:00,47.3752924875,8.3159497404,9.97674284795,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  19:00:00,44.9001751887,8.3159497404,7.50162554907,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  20:00:00,38.7356660335,8.3159497404,3.97043740647,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,37.7444490799,37.7444490799
 06/24  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,18.8726736038,18.8726736038
 06/24  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,2.06949820312,2.06949820312
 06/24  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/24  10:00:00,49.2785438473,8.3159497404,0.035204994119,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  11:00:00,52.9094977942,8.3159497404,3.66615894101,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  12:00:00,58.3959528298,8.3159497404,9.15261397662,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  13:00:00,61.9030939484,8.3159497404,12.6597550952,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,64.5879991105,8.3159497404,15.3446602573,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,65.9499478383,8.3159497404,16.7066089851,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,66.5249744779,8.3159497404,17.2816356247,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,66.5735296374,8.3159497404,17.3301907842,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,46.4757881432,8.3159497404,13.6247261828,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,34.46924678,8.3159497404,10.713160178,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,32.3000802616,8.3159497404,6.62982699294,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  21:00:00,28.8349140693,8.3159497404,2.68880282575,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,11.8774483834,11.8774483834
 06/25  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.304589537647,0.304589537647
 06/25  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,37.9093091188,8.3159497404,0.510759479232,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,42.9913135863,8.3159497404,5.59276394669,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,48.0347794093,8.3159497404,10.6362297697,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,50.8756783247,8.3159497404,13.4771286851,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,51.9438367188,8.3159497404,14.5452870792,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,41.7165156443,8.3159497404,13.4129413631,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,30.0144627242,8.3159497404,10.8058638014,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,33.7533584145,33.7533584145
 06/26  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,16.1161954755,16.1161954755
 06/26  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.673082431351,0.673082431351
 06/26  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,49.7650832194,8.3159497404,0.521744366243,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,56.6042198118,8.3159497404,7.36088095861,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,60.3437965899,8.3159497404,11.1004577367,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,62.6134144847,8.3159497404,13.3700756315,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,65.2872395129,8.3159497404,16.0439006597,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,66.6072541708,8.3159497404,17.3639153176,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,64.7105161018,8.3159497404,15.4671772486,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,62.3325807345,8.3159497404,13.0892418813,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,48.7164255477,8.3159497404,11.3178759081,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,43.8734377411,8.3159497404,6.47488810149,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,37.1390945356,8.3159497404,2.37386590852,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,10.8246252039,10.8246252039
 06/27  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.287241263257,0.287241263257
 06/27  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  09:00:00,49.4556699546,8.3159497404,0.212331101422,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,52.1870317344,8.3159497404,2.94369288117,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,55.938331312,8.3159497404,6.69499245881,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,57.4657312438,8.3159497404,8.22239239056,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,55.8549297252,8.3159497404,6.61159087201,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,55.4348550603,8.3159497404,6.19151620715,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,56.6316270556,8.3159497404,7.38828820237,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,57.9845795388,8.3159497404,8.74124068556,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,58.4390520234,8.3159497404,9.19571317019,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,42.0603374583,8.3159497404,4.66178781872,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,38.352359814,8.3159497404,0.953810174443,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,34.9029668322,8.3159497404,0.137738205141,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,34.9697270489,34.9697270489
 06/28  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,11.858557284,11.858557284
 06/28  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.226436713856,0.226436713856
 06/28  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  11:00:00,50.4018847963,8.3159497404,1.15854594312,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,53.9515103338,8.3159497404,4.70817148055,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,52.6436215004,8.3159497404,3.40028264723,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,51.0712836199,8.3159497404,1.82794476668,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,53.7032283462,8.3159497404,4.45988949303,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,51.6189476194,8.3159497404,2.37560876625,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,49.529158098,8.3159497404,0.285819244827,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,37.6114736126,8.3159497404,0.212923972973,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,37.4137104135,8.3159497404,0.0151607738723,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,34.7652286271,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,68.1614874047,68.1614874047
 06/29  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,41.9153358003,41.9153358003
 06/29  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,17.3338275146,17.3338275146
 06/29  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.07548782877e-05,2.07548782877e-05
 06/29  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  11:00:00,49.2548212653,8.3159497404,0.0114824120918,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  12:00:00,50.4406867227,8.3159497404,1.19734786948,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  13:00:00,53.7533425323,8.3159497404,4.51000367909,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,56.7379926368,8.3159497404,7.49465378355,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,59.6188907863,8.3159497404,10.3755519331,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,60.5816713189,8.3159497404,11.3383324657,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,60.4087446359,8.3159497404,11.1654057827,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,48.1307734218,8.3159497404,10.7322237822,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,46.6109880071,8.3159497404,9.21243836752,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,39.7193000545,8.3159497404,4.95407142747,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,44.0177277739,44.0177277739
 06/30  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,18.3409721548,18.3409721548
 06/30  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.470068044068,0.470068044068
 06/30  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  10:00:00,49.3505917904,8.3159497404,0.107252937187,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  11:00:00,52.3421815136,8.3159497404,3.09884266041,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  12:00:00,56.8049838794,8.3159497404,7.56164502622,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,60.5098796203,8.3159497404,11.2665407671,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,63.4010839475,8.3159497404,14.1577450943,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,66.7752634955,8.3159497404,17.5319246423,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,67.2696450607,8.3159497404,18.0263062075,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,65.7809460116,8.3159497404,16.5376071584,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,52.3825160776,8.3159497404,14.983966438,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,49.3599989433,8.3159497404,11.9614493037,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,42.1438199784,8.3159497404,7.37859135129,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,50.073940188,50.073940188
 07/01  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,25.8911250568,25.8911250568
 07/01  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,3.57194470009,3.57194470009
 07/01  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,49.2471994577,8.3159497404,0.00386060449486,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,50.3947289066,8.3159497404,1.15139005338,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,53.7070537813,8.3159497404,4.46371492814,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,56.3721653623,8.3159497404,7.12882650914,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,59.1157325186,8.3159497404,9.87239366537,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,61.5377204959,8.3159497404,12.2943816427,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,63.329164206,8.3159497404,14.0858253528,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,63.4740721488,8.3159497404,14.2307332956,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,43.9629372636,8.3159497404,11.1118753032,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,31.8305535997,8.3159497404,8.07446699766,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,29.9675090252,8.3159497404,4.29725575649,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,26.422746768,8.3159497404,0.276635524381,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,12.5930013254,12.5930013254
 07/02  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0150683686799,0.0150683686799
 07/02  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,28.3198264705,8.3159497404,0.0162521893065,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,38.9971931298,8.3159497404,1.59864349024,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,42.7999234142,8.3159497404,5.40137377461,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,45.1677990992,8.3159497404,7.76924945963,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,47.0813277951,8.3159497404,9.68277815551,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,49.1227468922,8.3159497404,11.7241972526,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,39.3491707805,8.3159497404,11.0455964993,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,28.3171892055,8.3159497404,9.10859028265,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,26.2974882751,26.2974882751
 07/03  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,6.07612044551,6.07612044551
 07/03  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,49.7516536854,8.3159497404,0.508314832249,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,54.1836638089,8.3159497404,4.94032495572,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,57.6235753018,8.3159497404,8.38023644857,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,60.8249619983,8.3159497404,11.5816231451,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,63.5060078139,8.3159497404,14.2626689607,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,66.4307013471,8.3159497404,17.1873624939,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,67.81197227,8.3159497404,18.5686334168,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,67.5663234154,8.3159497404,18.3229845622,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,54.0940644419,8.3159497404,16.6955148023,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,50.4402936331,8.3159497404,13.0417439936,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,43.4299848936,8.3159497404,8.66475626652,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.000485503196978,0.000485503196978
 07/04  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  10:00:00,28.7570650756,8.3159497404,0.453490794382,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  11:00:00,33.085749137,8.3159497404,4.78217485575,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,48.201173829,8.3159497404,10.8026241894,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,51.2567624876,8.3159497404,13.858212848,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,54.9020974666,8.3159497404,17.503547827,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,57.7250725616,8.3159497404,20.326522922,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,58.9270750209,8.3159497404,21.5285253813,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,50.4236274628,8.3159497404,22.1200531816,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,38.1668430708,8.3159497404,18.958244148,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  09:00:00,53.6593618779,8.3159497404,4.41602302474,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,57.831693728,8.3159497404,8.58835487481,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,62.6293702689,8.3159497404,13.3860314157,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,65.3469582076,8.3159497404,16.1036193544,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,68.5502849642,8.3159497404,19.306946111,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,69.2804271258,8.3159497404,20.0370882726,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,71.8592163769,8.3159497404,22.6158775237,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,73.9648528619,8.3159497404,24.7215140087,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,73.4215092985,8.3159497404,24.1781704453,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,56.4689314398,8.3159497404,19.0703818002,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,52.0285257741,8.3159497404,14.6299761345,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,45.8306929394,8.3159497404,11.0654643123,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  08:00:00,32.9698694908,8.3159497404,0.1188075304,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  09:00:00,54.6708806099,8.3159497404,5.42754175671,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,58.1880281928,8.3159497404,8.94468933959,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,63.0862432514,8.3159497404,13.8429043982,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,67.3019479831,8.3159497404,18.0586091299,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,71.1836528292,8.3159497404,21.940313976,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,73.0705430913,8.3159497404,23.8272042381,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,73.9576575645,8.3159497404,24.7143187113,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,73.5434675513,8.3159497404,24.3001286981,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,72.2171654063,8.3159497404,22.9738265531,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,58.8250921638,8.3159497404,21.4265425242,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,55.5303895788,8.3159497404,18.1318399392,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,48.6378994552,8.3159497404,13.8726708281,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,6.08724482684,6.08724482684
 07/07  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,1.98753212392,1.98753212392
 07/07  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.000155412708344,0.000155412708344
 07/07  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  10:00:00,49.2840912146,8.3159497404,0.0407523614502,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,50.4757127962,8.3159497404,1.232373943,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,52.7262890054,8.3159497404,3.48295015222,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,56.1370382271,8.3159497404,6.89369937385,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,59.2020788536,8.3159497404,9.95874000039,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,61.6515310269,8.3159497404,12.4081921737,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,62.5105653248,8.3159497404,13.2672264716,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,63.0174342564,8.3159497404,13.7740954032,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,50.4592081184,8.3159497404,13.0606584788,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,48.4143848358,8.3159497404,11.0158351962,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,41.7885973979,8.3159497404,7.02336877083,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,12.6473590702,12.6473590702
 07/08  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,5.26073939678,5.26073939678
 07/08  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.00088741009666,0.00088741009666
 07/08  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,49.5585230966,8.3159497404,0.315184243448,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,54.242027163,8.3159497404,4.99868830981,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,57.3573414543,8.3159497404,8.11400260109,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,59.9458600737,8.3159497404,10.7025212205,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,61.6984633074,8.3159497404,12.4551244542,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,63.1949651115,8.3159497404,13.9516262583,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,63.3720811826,8.3159497404,14.1287423294,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,60.2503114604,8.3159497404,11.0069726072,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,39.7968371576,8.3159497404,6.94577519722,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,29.0545033103,8.3159497404,5.29841670831,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,29.8827720009,8.3159497404,4.21251873222,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,28.7547574552,8.3159497404,2.60864621159,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,28.6089164745,8.3159497404,0.305342193315,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,30.9342993355,8.3159497404,2.63072505426,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,43.5798517085,8.3159497404,6.18130206888,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,44.9445898417,8.3159497404,7.5460402021,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,45.0534187481,8.3159497404,7.65486910852,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,45.4075615455,8.3159497404,8.00901190586,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,46.1469313461,8.3159497404,8.74838170655,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,35.587496968,8.3159497404,7.28392268678,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,24.424621878,8.3159497404,5.21602295515,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
