Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,8.33332819527,8.33332819527
 07/10  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0876486122213,0.0876486122213
 07/10  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,49.5581445561,8.3159497404,0.314805702898,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,53.1227437067,8.3159497404,3.87940485346,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,57.0557455301,8.3159497404,7.81240667694,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,59.25572437,8.3159497404,10.0123855168,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,61.9761597949,8.3159497404,12.7328209417,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,64.9411916923,8.3159497404,15.6978528391,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,64.2102925641,8.3159497404,14.9669537109,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,63.3826524165,8.3159497404,14.1393135633,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,60.7462498183,8.3159497404,11.5029109651,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,46.4004701575,8.3159497404,9.00192051789,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,44.9485732938,8.3159497404,7.55002365418,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,41.7266993125,8.3159497404,5.04730401882,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,23.2515843107,23.2515843107
 07/11  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,7.02463125299,7.02463125299
 07/11  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.000421282548349,0.000421282548349
 07/11  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,49.5102812436,8.3159497404,0.266942390364,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,53.3846800024,8.3159497404,4.14134114924,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,56.8367654737,8.3159497404,7.59342662048,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,59.9988356001,8.3159497404,10.7554967469,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,63.311242342,8.3159497404,14.0679034888,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,66.8671355665,8.3159497404,17.6237967133,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,68.2698400754,8.3159497404,19.0265012222,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,68.6318797442,8.3159497404,19.388540891,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,56.0922985599,8.3159497404,18.6937489203,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,52.2615015608,8.3159497404,14.8629519212,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,47.0270678399,8.3159497404,10.3476725461,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,6.6511595217,6.6511595217
 07/12  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.106934962254,0.106934962254
 07/12  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,49.3184189492,8.3159497404,0.075080095964,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,51.1329075904,8.3159497404,1.88956873724,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,56.1990713438,8.3159497404,6.95573249063,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,59.9779863002,8.3159497404,10.734647447,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,62.9783074938,8.3159497404,13.7349686406,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,65.3113738015,8.3159497404,16.0680349483,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,67.2393856231,8.3159497404,17.9960467699,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,66.1782934016,8.3159497404,16.9349545484,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,65.5440892733,8.3159497404,16.3007504201,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,52.9814776818,8.3159497404,15.5829280422,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,49.9515669991,8.3159497404,12.5530173595,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,45.9597070626,8.3159497404,9.28031176889,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,0.12999499186,0.12999499186
 07/13  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.000169028049991,0.000169028049991
 07/13  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,50.5536927314,8.3159497404,1.31035387818,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,54.3072731582,8.3159497404,5.06393430499,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,58.3881671216,8.3159497404,9.14482826839,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,62.2672456554,8.3159497404,13.0239068022,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,66.5139990586,8.3159497404,17.2706602054,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,70.779908088,8.3159497404,21.5365692348,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,73.8460986293,8.3159497404,24.6027597761,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,75.8741184794,8.3159497404,26.6307796262,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,75.9449238551,8.3159497404,26.7015850019,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,61.8516673411,8.3159497404,24.4531177015,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,58.0831049933,8.3159497404,20.6845553537,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,50.9577899446,8.3159497404,14.2783946509,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,33.0140393839,8.3159497404,0.162977423527,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,54.723682824,8.3159497404,5.4803439708,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,57.719674001,8.3159497404,8.47633514776,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,62.3864227073,8.3159497404,13.1430838541,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,68.7599673151,8.3159497404,19.5166284619,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,74.8964254758,8.3159497404,25.6530866226,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,77.4652372935,8.3159497404,28.2218984403,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,79.5889298321,8.3159497404,30.3455909789,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,78.5578312892,8.3159497404,29.314492436,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,74.3523248183,8.3159497404,25.1089859651,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,57.9427356636,8.3159497404,20.544186024,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,53.5563148602,8.3159497404,16.1577652206,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,50.3828622757,8.3159497404,13.7034669819,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,23.7917796257,8.3159497404,0.0356930237012,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,43.2087847808,8.3159497404,5.8102351412,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,61.4810205107,8.3159497404,12.2376816575,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,67.0833300073,8.3159497404,17.8399911541,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,69.4690319501,8.3159497404,20.2256930969,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,71.3233532152,8.3159497404,22.080014362,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,72.7813363762,8.3159497404,23.537997523,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  15:00:00,74.4020263424,8.3159497404,25.1586874892,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,75.5648489784,8.3159497404,26.3215101252,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,72.1584077019,8.3159497404,22.9150688487,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,52.6159074839,8.3159497404,19.7648455235,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,42.1103643739,8.3159497404,18.3542777719,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,41.3807518332,8.3159497404,13.7963318978,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,34.7721832037,8.3159497404,8.62607196005,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  09:00:00,15.3069211829,8.3159497404,0.64580993935,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,34.4915949673,8.3159497404,6.18802068608,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,38.9629127203,8.3159497404,10.6593384391,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  12:00:00,52.0641790904,8.3159497404,14.6656294508,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,54.5056035973,8.3159497404,17.1070539577,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,57.3398264728,8.3159497404,19.9412768332,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,59.6999202992,8.3159497404,22.3013706596,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,58.6426042495,8.3159497404,21.2440546099,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,46.0196119637,8.3159497404,17.7160376825,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,32.1879530791,8.3159497404,12.9793541563,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,0.00041955435507,0.00041955435507
 07/17  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,52.8025220681,8.3159497404,3.55918321494,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,57.9833324439,8.3159497404,8.73999359073,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,63.2162430893,8.3159497404,13.9729042361,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,68.7139895353,8.3159497404,19.4706506821,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,73.2056402455,8.3159497404,23.9623013923,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,76.8992630185,8.3159497404,27.6559241653,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,78.2414430841,8.3159497404,28.9981042309,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,72.5071393194,8.3159497404,23.2638004662,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  17:00:00,66.4632530646,8.3159497404,17.2199142114,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,52.7042987726,8.3159497404,15.305749133,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,50.9316534738,8.3159497404,13.5331038342,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,47.3401019488,8.3159497404,10.6607066551,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  08:00:00,32.8586300844,8.3159497404,0.0075681239754,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  09:00:00,53.0411210201,8.3159497404,3.79778216686,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  10:00:00,56.6359501703,8.3159497404,7.39261131707,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,60.335215698,8.3159497404,11.0918768448,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,62.5458388862,8.3159497404,13.302500033,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,65.5692122729,8.3159497404,16.3258734197,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,67.2538828644,8.3159497404,18.0105440112,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,70.2330950795,8.3159497404,20.9897562263,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,72.1428779628,8.3159497404,22.8995391096,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,71.0304196663,8.3159497404,21.7870808131,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,56.9256882413,8.3159497404,19.5271386017,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,52.9277575856,8.3159497404,15.529207946,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,46.9731130427,8.3159497404,10.293717749,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,0.0986804652069,0.0986804652069
 07/19  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.000514257831525,0.000514257831525
 07/19  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  09:00:00,49.2705227305,8.3159497404,0.027183877251,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,49.6675237251,8.3159497404,0.424184871926,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,51.6511643431,8.3159497404,2.4078254899,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,55.4312324631,8.3159497404,6.18789360991,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,59.2750907983,8.3159497404,10.0317519451,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,60.6232848876,8.3159497404,11.3799460344,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,61.2829807082,8.3159497404,12.039641855,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,61.3849134017,8.3159497404,12.1415745485,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,60.6805533495,8.3159497404,11.4372144963,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,47.9390762496,8.3159497404,10.54052661,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,45.8297837971,8.3159497404,8.43123415749,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,43.0886863366,8.3159497404,6.40929104286,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,4.26970366894,4.26970366894
 07/20  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.547842311983,0.547842311983
 07/20  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,50.1359090986,8.3159497404,0.892570245362,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  10:00:00,54.3792178714,8.3159497404,5.13587901822,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,58.1568093693,8.3159497404,8.91347051608,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,61.4994867625,8.3159497404,12.2561479093,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,65.6930579337,8.3159497404,16.4497190805,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,69.1890273494,8.3159497404,19.9456884962,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,70.6414898519,8.3159497404,21.3981509987,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,70.5823595852,8.3159497404,21.339020732,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,68.7733404631,8.3159497404,19.5300016099,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,53.6460836609,8.3159497404,16.2475340213,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,50.7853070522,8.3159497404,13.3867574126,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,47.371906982,8.3159497404,10.6925116883,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,1.8284518511,1.8284518511
 07/21  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.00114500984495,0.00114500984495
 07/21  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  09:00:00,49.5648095592,8.3159497404,0.321470706002,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,53.182240802,8.3159497404,3.9389019488,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,56.9908098514,8.3159497404,7.74747099818,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,61.4693786086,8.3159497404,12.2260397554,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,65.4699343291,8.3159497404,16.2265954759,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,68.3286966842,8.3159497404,19.085357831,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,70.6864932565,8.3159497404,21.4431544033,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,68.9296668253,8.3159497404,19.6863279721,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,67.0518114532,8.3159497404,17.8084726,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,53.3161940492,8.3159497404,15.9176444096,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,49.0502561561,8.3159497404,11.6517065165,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,44.683504383,8.3159497404,8.0041090893,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  09:00:00,38.6053416957,8.3159497404,1.20679205611,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,54.3733278864,8.3159497404,5.12998903324,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,57.6242285998,8.3159497404,8.3808897466,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,59.9567367642,8.3159497404,10.713397911,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,62.8873962043,8.3159497404,13.6440573511,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,65.4656999962,8.3159497404,16.222361143,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,66.3182408068,8.3159497404,17.0749019536,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,66.6285813241,8.3159497404,17.3852424709,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,64.32415032,8.3159497404,15.0808114668,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,42.5769658307,8.3159497404,9.72590387035,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,29.5159666951,8.3159497404,5.75988009314,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,30.7358782561,8.3159497404,3.15145832076,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,26.5117640587,8.3159497404,0.365652815145,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.000624532513959,0.000624532513959
 07/23  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,28.3837410761,8.3159497404,0.0801667949362,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,41.3209801357,8.3159497404,3.9224304961,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,42.4806918617,8.3159497404,5.08214222206,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,42.168241866,8.3159497404,4.76969222643,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,42.557278257,8.3159497404,5.15872861738,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,42.8368471345,8.3159497404,5.43829749488,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,29.5885880621,8.3159497404,1.28501378086,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,34.6705517004,34.6705517004
 07/24  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,25.0991758599,25.0991758599
 07/24  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,8.01034914807,8.01034914807
 07/24  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,49.2562179036,8.3159497404,0.0128790503949,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,49.3330894406,8.3159497404,0.0897505874275,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,49.2613085235,8.3159497404,0.0179696702951,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,49.2799977541,8.3159497404,0.0366589009333,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,37.4055068111,8.3159497404,0.00695717146117,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,36.6793952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,41.5652609603,41.5652609603
 07/25  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,24.5630744319,24.5630744319
 07/25  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,4.0052397006,4.0052397006
 07/25  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,49.759990596,8.3159497404,0.51665174285,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,51.5516693445,8.3159497404,2.30833049131,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,53.3015954907,8.3159497404,4.05825663746,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,54.9859397196,8.3159497404,5.74260086639,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,56.6301515767,8.3159497404,7.38681272351,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,55.0991342082,8.3159497404,5.85579535497,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,55.7023515529,8.3159497404,6.4590126997,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,43.1952968963,8.3159497404,5.79674725665,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,40.5311917334,8.3159497404,3.13264209384,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,39.4918783794,8.3159497404,0.898316418996,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,31.3222514692,31.3222514692
 07/26  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,17.5175055067,17.5175055067
 07/26  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,1.22320562698,1.22320562698
 07/26  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,50.9308504522,8.3159497404,1.68751159897,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,55.3671902918,8.3159497404,6.12385143861,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,58.7393558452,8.3159497404,9.496016992,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,61.2220683528,8.3159497404,11.9787294996,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,64.0751484897,8.3159497404,14.8318096365,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,64.1510180699,8.3159497404,14.9076792167,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,63.1440655833,8.3159497404,13.9007267301,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,48.4170894099,8.3159497404,11.0185397703,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,44.9897594157,8.3159497404,7.59120977611,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,42.9885848746,8.3159497404,4.39502291417,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,21.4283779809,21.4283779809
 07/27  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,14.3143486381,14.3143486381
 07/27  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.205547353943,0.205547353943
 07/27  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,49.8938926199,8.3159497404,0.650553766723,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,55.3199997411,8.3159497404,6.07666088792,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,59.1542053971,8.3159497404,9.91086654386,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,62.4321037517,8.3159497404,13.1887648985,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,65.3556451012,8.3159497404,16.112306248,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,68.6052308007,8.3159497404,19.3618919475,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,70.4844148652,8.3159497404,21.241076012,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,70.6934562657,8.3159497404,21.4501174125,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,57.5742889531,8.3159497404,20.1757393135,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,54.0182163839,8.3159497404,16.6196667443,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,49.8103148357,8.3159497404,11.2167528753,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,51.8990348876,8.3159497404,2.65569603438,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,56.201357597,8.3159497404,6.9580187438,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,59.7421362063,8.3159497404,10.4987973531,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,62.3228553275,8.3159497404,13.0795164743,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,65.8557455921,8.3159497404,16.6124067389,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,68.6716192812,8.3159497404,19.428280428,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,71.0183317109,8.3159497404,21.7749928577,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,71.8444203787,8.3159497404,22.6010815255,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,70.8816892828,8.3159497404,21.6383504296,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,57.3194370928,8.3159497404,19.9208874532,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,55.0733570477,8.3159497404,17.6748074081,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,51.1679227025,8.3159497404,12.5743607421,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,11.488530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,0.000800566876757,0.000800566876757
 07/29  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  09:00:00,38.5934690524,8.3159497404,1.19491941284,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,57.3242577804,8.3159497404,8.0809189272,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,62.1247007319,8.3159497404,12.8813618787,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,66.4589766138,8.3159497404,17.2156377606,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,71.1031631328,8.3159497404,21.8598242796,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,72.7163671169,8.3159497404,23.4730282637,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,73.0139759405,8.3159497404,23.7706370873,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,72.3999125825,8.3159497404,23.1565737293,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,69.203731144,8.3159497404,19.9603922908,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,49.1678128338,8.3159497404,16.3167508734,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,37.1169777235,8.3159497404,13.3608911215,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,38.9072950209,8.3159497404,9.40870841893,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,31.6062000913,8.3159497404,5.46008884767,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,14.6941166506,8.3159497404,0.0330054070455,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,31.8365638759,8.3159497404,3.53298959468,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,35.9506170923,8.3159497404,7.64704281111,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,50.0218303452,8.3159497404,12.6232807056,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,53.9088503239,8.3159497404,16.5103006843,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,55.3124207604,8.3159497404,17.9138711208,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,56.9189039671,8.3159497404,19.5203543275,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,59.2890559284,8.3159497404,21.8905062888,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,49.7733322173,8.3159497404,21.4697579361,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,38.0608900841,8.3159497404,18.8522911613,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,11.937948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,1.32891596421,1.32891596421
 07/31  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0015811832967,0.0015811832967
 07/31  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  09:00:00,49.522846961,8.3159497404,0.279508107785,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,53.1049910714,8.3159497404,3.86165221822,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,57.5814029072,8.3159497404,8.33806405399,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,61.7584660986,8.3159497404,12.5151272454,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,65.5002856386,8.3159497404,16.2569467854,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,68.7420720638,8.3159497404,19.4987332106,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,71.2358442707,8.3159497404,21.9925054175,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,69.5788187733,8.3159497404,20.3354799201,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  17:00:00,66.902948048,8.3159497404,17.6596091948,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,52.6931249297,8.3159497404,15.2945752901,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,48.9726128335,8.3159497404,11.5740631939,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,48.2697918419,8.3159497404,9.67622988152,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  08:00:00,32.9050243966,8.3159497404,0.0539624361972,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,53.7693503253,8.3159497404,4.52601147208,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,56.7277722102,8.3159497404,7.484433357,0.0,32.8378569048,8.089532208,0.0,0.0
