Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/01  11:00:00,59.2672295351,8.3159497404,10.0238906819,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  12:00:00,62.7688151728,8.3159497404,13.5254763196,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,65.4643240083,8.3159497404,16.2209851551,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,67.0701665961,8.3159497404,17.8268277429,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,67.7477360215,8.3159497404,18.5043971683,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,66.3109334398,8.3159497404,17.0675945866,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,66.333656447,8.3159497404,17.0903175938,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,53.8064006051,8.3159497404,16.4078509655,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,46.7408542878,8.3159497404,9.3423046482,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,42.5222986284,8.3159497404,3.92873666804,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,22.1584535632,22.1584535632
 08/02  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,13.2510447584,13.2510447584
 08/02  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,1.02449864372,1.02449864372
 08/02  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,49.4218762357,8.3159497404,0.178537382455,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,54.2013048242,8.3159497404,4.95796597099,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,58.5923134405,8.3159497404,9.34897458734,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,61.5001434345,8.3159497404,12.2568045813,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,65.0389673759,8.3159497404,15.7956285227,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,68.0229847662,8.3159497404,18.779645913,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,68.6218846236,8.3159497404,19.3785457704,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,69.4393667892,8.3159497404,20.196027936,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,56.1367573339,8.3159497404,18.7382076943,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,52.006669442,8.3159497404,14.6081198024,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,48.4174005101,8.3159497404,9.82383854973,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  08:00:00,32.9121407261,8.3159497404,0.0610787656797,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,54.1328520881,8.3159497404,4.88951323488,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,56.1239384742,8.3159497404,6.88059962103,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,58.8128570898,8.3159497404,9.56951823659,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,60.9293592726,8.3159497404,11.6860204194,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,61.7109130691,8.3159497404,12.4675742159,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,63.2197534439,8.3159497404,13.9764145907,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,64.1993003365,8.3159497404,14.9559614833,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,62.9272574132,8.3159497404,13.68391856,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,59.708927193,8.3159497404,10.4655883398,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,43.7979458896,8.3159497404,6.39939624995,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,40.5928621874,8.3159497404,3.1943125478,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,41.0538932073,8.3159497404,0.546164580255,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,67.1236352146,67.1236352146
 08/04  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,44.5587074482,44.5587074482
 08/04  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,23.2975397149,23.2975397149
 08/04  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.686534062914,0.686534062914
 08/04  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,49.5076031104,8.3159497404,0.264264257164,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,51.1656586433,8.3159497404,1.92231979007,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,53.7483106091,8.3159497404,4.50497175587,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,56.6046016942,8.3159497404,7.36126284105,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,57.7613761218,8.3159497404,8.51803726864,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,58.8321453318,8.3159497404,9.58880647857,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,46.4719561723,8.3159497404,9.07340653273,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,45.0607245713,8.3159497404,7.66217493166,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,44.4376444203,8.3159497404,3.92991579327,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,13.4026971587,8.3159497404,0.0,0.0,1.8243253836,1.348255368,45.6381972926,45.6381972926
 08/05  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,36.5987670509,36.5987670509
 08/05  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,20.3051745275,20.3051745275
 08/05  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0721255274138,0.0721255274138
 08/05  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,50.4446029858,8.3159497404,1.20126413262,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,56.1722050729,8.3159497404,6.92886621967,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,60.0778181883,8.3159497404,10.8344793351,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,64.3619593033,8.3159497404,15.1186204501,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,68.215264847,8.3159497404,18.9719259938,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,69.503379396,8.3159497404,20.2600405428,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,69.455726378,8.3159497404,20.2123875248,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,48.8058662654,8.3159497404,15.954804305,0.0,18.243253836,6.291858384,0.0,0.0
 08/05  19:00:00,36.4249904538,8.3159497404,12.6689038518,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,40.9473840928,8.3159497404,9.5346308241,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,30.8088898891,8.3159497404,4.66277864553,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,28.7063219353,8.3159497404,0.402747654095,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,32.5449015322,8.3159497404,4.24132725103,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,47.5373352549,8.3159497404,10.1387856153,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,52.0375801879,8.3159497404,14.6390305483,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,54.3642157167,8.3159497404,16.9656660771,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,56.9349714319,8.3159497404,19.5364217923,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,58.4722003265,8.3159497404,21.0736506869,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,48.6389299059,8.3159497404,20.3353556247,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,35.7001647594,8.3159497404,16.4915658366,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,0.000170331418753,0.000170331418753
 08/07  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,49.699819996,8.3159497404,0.45648114282,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,52.7398501974,8.3159497404,3.49651134422,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,56.3749154419,8.3159497404,7.13157658868,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,60.3037602007,8.3159497404,11.0604213475,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,63.8088483227,8.3159497404,14.5655094695,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,65.9864133006,8.3159497404,16.7430744474,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,68.6259562849,8.3159497404,19.3826174317,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,69.4724867433,8.3159497404,20.2291478901,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,66.7936079523,8.3159497404,17.5502690991,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,50.622249861,8.3159497404,13.2237002214,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,46.2178180077,8.3159497404,8.81926836812,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,45.8181433073,8.3159497404,5.31041468027,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,21.2299171525,21.2299171525
 08/08  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,9.52104719481,9.52104719481
 08/08  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.000278237833315,0.000278237833315
 08/08  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,50.1038980207,8.3159497404,0.860559167539,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,53.5191056894,8.3159497404,4.27576683615,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,56.3990488446,8.3159497404,7.15570999142,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,58.5228921174,8.3159497404,9.27955326425,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,60.0346784712,8.3159497404,10.791339618,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,59.2812690826,8.3159497404,10.0379302294,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,59.8176383543,8.3159497404,10.5742995011,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,46.3535476335,8.3159497404,8.95499799395,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,43.2213260438,8.3159497404,5.8227764042,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,42.9608472821,8.3159497404,2.45311865508,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,21.6017131146,21.6017131146
 08/09  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,18.9070913698,18.9070913698
 08/09  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,6.45084715791,6.45084715791
 08/09  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,49.2435016664,8.3159497404,0.000162813188146,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,51.8534780019,8.3159497404,2.61013914866,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,58.0867451382,8.3159497404,8.84340628499,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,63.1987451677,8.3159497404,13.9554063145,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,68.2505928549,8.3159497404,19.0072540017,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,71.252955508,8.3159497404,22.0096166548,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,71.1521237242,8.3159497404,21.908784871,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,69.9606557079,8.3159497404,20.7173168547,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,55.6872050798,8.3159497404,18.2886554402,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,51.1830030818,8.3159497404,13.7844534422,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,48.5859918481,8.3159497404,8.07826322108,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,13.8521156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,18.5328789013,18.5328789013
 08/10  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,11.1287231386,11.1287231386
 08/10  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.14381775769,0.14381775769
 08/10  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,49.2495469405,8.3159497404,0.00620808725254,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,50.5526482855,8.3159497404,1.30930943228,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,53.8794829464,8.3159497404,4.63614409317,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,56.9055742877,8.3159497404,7.66223543452,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,59.66525031,8.3159497404,10.4219114568,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,61.6612424107,8.3159497404,12.4179035575,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,62.4750877059,8.3159497404,13.2317488527,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,63.3059643115,8.3159497404,14.0626254583,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,50.8196533521,8.3159497404,13.4211037125,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,46.878598132,8.3159497404,9.48004849239,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,45.7228576312,8.3159497404,5.21512900412,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,15.7662822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,31.0800853996,31.0800853996
 08/11  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,16.3442284436,16.3442284436
 08/11  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.830538251417,0.830538251417
 08/11  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,50.1926848163,8.3159497404,0.949345963117,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,54.4762083881,8.3159497404,5.23286953491,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,58.3641713853,8.3159497404,9.12083253211,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,62.3506253329,8.3159497404,13.1072864797,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,66.0781056868,8.3159497404,16.8347668336,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,67.8275125422,8.3159497404,18.584173689,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,67.5845387043,8.3159497404,18.3411998511,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  18:00:00,54.6249371224,8.3159497404,17.2263874828,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,51.4465325607,8.3159497404,14.0479829211,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,51.0457269843,8.3159497404,8.62383169054,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,15.3168638253,8.3159497404,0.0,0.0,1.8243253836,1.348255368,2.03127422574,2.03127422574
 08/12  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,1.55609058613,1.55609058613
 08/12  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.000929561353238,0.000929561353238
 08/12  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,49.569491045,8.3159497404,0.326152191783,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,54.5789482292,8.3159497404,5.33560937599,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,57.4819429083,8.3159497404,8.23860405512,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,58.5655936265,8.3159497404,9.32225477333,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,58.6474357279,8.3159497404,9.40409687475,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,58.1792923265,8.3159497404,8.93595347328,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,59.507226209,8.3159497404,10.2638873558,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,60.2349311623,8.3159497404,10.9915923091,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,40.4960212887,8.3159497404,7.64495932834,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,28.1158321837,8.3159497404,4.35974558167,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,34.3902990922,8.3159497404,1.06337915685,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,22.0362607173,22.0362607173
 08/13  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,8.38766010755,8.38766010755
 08/13  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.000578213936105,0.000578213936105
 08/13  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,37.5558723661,8.3159497404,0.157322726456,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,39.2371500718,8.3159497404,1.83860043223,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,42.7698947455,8.3159497404,5.37134510587,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,45.3416254467,8.3159497404,7.94307580712,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,47.2102835188,8.3159497404,9.81173387921,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  17:00:00,38.0118282109,8.3159497404,9.70825392966,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,27.618453325,8.3159497404,8.40985440219,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,15.7662822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,30.0511098759,30.0511098759
 08/14  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,22.1562843977,22.1562843977
 08/14  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,3.79700968306,3.79700968306
 08/14  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,50.8520384844,8.3159497404,1.60869963116,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,55.2263606351,8.3159497404,5.98302178188,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,57.5909002618,8.3159497404,8.34756140862,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,58.6868029316,8.3159497404,9.44346407837,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,59.6639927203,8.3159497404,10.4206538671,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,58.9775194312,8.3159497404,9.73418057801,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,55.3599439668,8.3159497404,6.11660511359,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,39.3030531562,8.3159497404,1.90450351665,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,37.4745889146,8.3159497404,0.076039275014,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,15.7662822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,20.7058416701,20.7058416701
 08/15  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,15.8054334391,15.8054334391
 08/15  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,2.68317699643,2.68317699643
 08/15  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,49.2536456192,8.3159497404,0.0103067659791,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,49.8845173157,8.3159497404,0.641178462489,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,52.9167816557,8.3159497404,3.67344280254,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,53.0842154225,8.3159497404,3.84087656931,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,52.2227500857,8.3159497404,2.9794112325,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,51.8693431731,8.3159497404,2.62600431991,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,51.5582074077,8.3159497404,2.3148685545,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,37.9338372343,8.3159497404,0.535287594677,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,37.4031408243,8.3159497404,0.00459118474807,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,15.7662822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,36.3760660169,36.3760660169
 08/16  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,28.149558464,28.149558464
 08/16  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,25.3968932279,25.3968932279
 08/16  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.5981194082,11.5981194082
 08/16  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.46443305088,4.46443305088
 08/16  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,49.5124138988,8.3159497404,0.269075045601,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,50.5126047118,8.3159497404,1.26926585863,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,50.3255275552,8.3159497404,1.08218870201,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,49.705570155,8.3159497404,0.462231301842,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,37.4573413144,8.3159497404,0.058791674824,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,42.4218952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,15.7662822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,60.0131308484,60.0131308484
 08/17  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,43.5870067888,43.5870067888
 08/17  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,25.2983497807,25.2983497807
 08/17  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.19342735744,1.19342735744
 08/17  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,49.340939898,8.3159497404,0.0976010448336,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,52.4821282666,8.3159497404,3.2387894134,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,56.9287556655,8.3159497404,7.6854168123,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,59.1120420495,8.3159497404,9.86870319633,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,60.2571335188,8.3159497404,11.0137946656,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,62.0874669535,8.3159497404,12.8441281003,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,61.5385076475,8.3159497404,12.2951687943,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,48.3355923007,8.3159497404,10.9370426611,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,45.3733134814,8.3159497404,7.97476384177,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,47.0815859362,8.3159497404,4.65969064242,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,15.7662822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,5.15468826958,5.15468826958
 08/18  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  09:00:00,50.8032044631,8.3159497404,1.55986560987,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,53.878487884,8.3159497404,4.63514903081,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,57.3246019199,8.3159497404,8.08126306672,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,60.6817215924,8.3159497404,11.4383827392,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,63.1789320691,8.3159497404,13.9355932159,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,65.3214114357,8.3159497404,16.0780725825,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,66.796249321,8.3159497404,17.5529104678,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,66.6559331802,8.3159497404,17.412594327,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,65.6144508893,8.3159497404,16.3711120361,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,51.9730904484,8.3159497404,14.5745408088,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,48.1084872836,8.3159497404,10.709937644,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,52.0646749498,8.3159497404,7.72861298938,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,15.3168638253,8.3159497404,0.0,0.0,1.8243253836,1.348255368,31.8929052859,31.8929052859
 08/19  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,23.5320492439,23.5320492439
 08/19  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,10.3984284002,10.3984284002
 08/19  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.000193850340001,0.000193850340001
 08/19  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,49.2947469707,8.3159497404,0.0514081175351,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,51.2945315048,8.3159497404,2.05119265162,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,52.8906918391,8.3159497404,3.64735298594,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,53.8352252288,8.3159497404,4.59188637557,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,53.7066151138,8.3159497404,4.46327626064,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,52.8915885172,8.3159497404,3.64824966398,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,52.1244114726,8.3159497404,2.88107261943,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,33.3212693992,8.3159497404,0.470207438812,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0683338374606,0.0683338374606
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,64.9586521582,64.9586521582
 08/20  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,32.0444250768,32.0444250768
 08/20  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,9.46312557658,9.46312557658
 08/20  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.727008825095,0.727008825095
 08/20  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,37.4073464147,8.3159497404,0.00879677508973,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,37.5048054548,8.3159497404,0.106255815189,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,37.9143521859,8.3159497404,0.515802546349,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,39.4053211721,8.3159497404,2.00677153248,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,29.9307450963,8.3159497404,1.62717081515,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,19.4583834185,8.3159497404,0.249784495668,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,17.680448948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,64.049030766,64.049030766
 08/21  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,53.2643483654,53.2643483654
 08/21  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,30.8802337611,30.8802337611
 08/21  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.98377349878,2.98377349878
 08/21  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,49.2458788649,8.3159497404,0.00254001170516,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,50.9375271823,8.3159497404,1.69418832912,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,54.4181072457,8.3159497404,5.1747683925,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,58.44737608,8.3159497404,9.20403722677,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,61.2504112311,8.3159497404,12.0070723779,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,61.6708529789,8.3159497404,12.4275141257,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,61.0370906739,8.3159497404,11.7937518207,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,47.6028804832,8.3159497404,10.2043308436,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,43.4286670915,8.3159497404,6.03011745185,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,46.2140017106,8.3159497404,1.87793975024,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,17.680448948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,36.6924449236,36.6924449236
 08/22  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,24.326455984,24.326455984
 08/22  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,9.75103429408,9.75103429408
 08/22  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.08604600127e-05,7.08604600127e-05
 08/22  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,49.439639439,8.3159497404,0.196300585799,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,52.9435554987,8.3159497404,3.70021664548,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,60.3001216231,8.3159497404,11.0567827699,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,65.5026595219,8.3159497404,16.2593206687,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,66.3430173836,8.3159497404,17.0996785304,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,64.5462280164,8.3159497404,15.3028891632,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,62.3082147064,8.3159497404,13.0648758532,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,48.0425999195,8.3159497404,10.6440502799,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,45.9587740173,8.3159497404,8.56022437773,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,49.4453376423,8.3159497404,5.10927568185,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,17.680448948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,16.5884888296,16.5884888296
 08/23  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,12.5448403031,12.5448403031
 08/23  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.800625850007,0.800625850007
 08/23  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,49.5775727851,8.3159497404,0.334233931894,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,54.9379477439,8.3159497404,5.6946088907,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,58.345665652,8.3159497404,9.10232679885,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,61.0053954547,8.3159497404,11.7620566015,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  14:00:00,59.7334640148,8.3159497404,10.4901251616,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,62.0344904277,8.3159497404,12.7911515745,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,65.0593203878,8.3159497404,15.8159815346,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,65.1932968072,8.3159497404,15.949957954,0.0,32.8378569048,8.089532208,0.0,0.0
