Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/23  18:00:00,52.1132834095,8.3159497404,14.7147337699,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,48.3758687377,8.3159497404,10.9773190981,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,51.7414685989,8.3159497404,7.40540663847,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,17.680448948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,19.2066160945,19.2066160945
 08/24  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,15.6224866556,15.6224866556
 08/24  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.930333177745,0.930333177745
 08/24  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,49.3312806554,8.3159497404,0.0879418022099,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,53.8169484876,8.3159497404,4.57360963441,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,58.5760458928,8.3159497404,9.33270703957,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,63.300873582,8.3159497404,14.0575347288,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,67.5969554014,8.3159497404,18.3536165482,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,68.1875818416,8.3159497404,18.9442429884,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,67.4635262244,8.3159497404,18.2201873712,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,65.8482005931,8.3159497404,16.6048617399,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,53.3639521601,8.3159497404,15.9654025205,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,49.3515409849,8.3159497404,11.9529913453,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,51.8454512837,8.3159497404,7.50938932335,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,17.680448948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,4.95950881656,4.95950881656
 08/25  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,1.34702657634,1.34702657634
 08/25  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.000859351482967,0.000859351482967
 08/25  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,49.2440624787,8.3159497404,0.000723625531961,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,49.7362814353,8.3159497404,0.492942582134,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,51.486642042,8.3159497404,2.24330318884,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,52.6150946746,8.3159497404,3.3717558214,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,53.2959890756,8.3159497404,4.0526502224,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,52.7963541551,8.3159497404,3.55301530185,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,51.9269383126,8.3159497404,2.68359945937,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,38.3898951653,8.3159497404,0.991345525725,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,17.231030492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,42.1895464423,42.1895464423
 08/26  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,31.9572780996,31.9572780996
 08/26  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,19.6314894005,19.6314894005
 08/26  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.479346339805,0.479346339805
 08/26  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,49.2546070551,8.3159497404,0.0112682019054,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,50.4580979173,8.3159497404,1.2147590641,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,53.6386034839,8.3159497404,4.39526463066,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,57.4325167751,8.3159497404,8.18917792188,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,59.6989763284,8.3159497404,10.4556374752,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,59.5625499525,8.3159497404,10.3192110993,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,59.3254732205,8.3159497404,10.0821343673,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,39.5080328616,8.3159497404,6.65697090124,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,28.3802696318,8.3159497404,2.71001636312,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,35.512771456,8.3159497404,0.271684854048,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,30.3282311708,30.3282311708
 08/27  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,6.64238778506,6.64238778506
 08/27  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.000367356729224,0.000367356729224
 08/27  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,37.6977402356,8.3159497404,0.299190596007,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,41.3609315419,8.3159497404,3.9623819023,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,44.4655124289,8.3159497404,7.06696278935,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,42.6288113978,8.3159497404,5.23026175817,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,38.3116470209,8.3159497404,0.913097381272,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,28.6298517245,8.3159497404,0.326277443265,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,19.2480202538,8.3159497404,0.0394213309696,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,17.680448948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,60.3581703895,60.3581703895
 08/28  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,45.7022132485,45.7022132485
 08/28  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,24.1416375975,24.1416375975
 08/28  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.0469754033,1.0469754033
 08/28  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  11:00:00,49.3158985643,8.3159497404,0.0725597111316,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,52.5642360851,8.3159497404,3.32089723189,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,57.6144886557,8.3159497404,8.37114980255,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,61.2672898887,8.3159497404,12.0239510355,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,63.4340672641,8.3159497404,14.1907284109,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,63.6865281697,8.3159497404,14.4431893165,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,63.1269724391,8.3159497404,13.8836335859,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,49.7856149182,8.3159497404,12.3870652786,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,47.8764184585,8.3159497404,8.56370215228,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,49.1893923785,8.3159497404,4.85333041813,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,17.680448948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,10.9267024709,10.9267024709
 08/29  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,13.1248872834,13.1248872834
 08/29  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.524683560243,0.524683560243
 08/29  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,49.3276687738,8.3159497404,0.0843299206027,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,52.3230429711,8.3159497404,3.0797041179,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  12:00:00,56.0016778632,8.3159497404,6.75833900999,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,59.7230077928,8.3159497404,10.4796689396,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,61.5709294004,8.3159497404,12.3275905472,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,61.7421821074,8.3159497404,12.4988432542,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,61.4883195902,8.3159497404,12.244980737,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,61.2662088738,8.3159497404,12.0228700206,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,46.9816795186,8.3159497404,9.58312987902,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,44.5240450791,8.3159497404,5.21132877287,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,46.1504799709,8.3159497404,1.81441801049,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,31.9126570448,31.9126570448
 08/30  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,27.1293514838,27.1293514838
 08/30  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,15.4424037308,15.4424037308
 08/30  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.307763549455,0.307763549455
 08/30  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,49.4899551177,8.3159497404,0.246616264517,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,51.5118855434,8.3159497404,2.26854669016,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,51.0644371864,8.3159497404,1.8210983332,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,51.0072255338,8.3159497404,1.76388668059,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,52.3023910623,8.3159497404,3.05905220912,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,52.0460125564,8.3159497404,2.80267370322,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,38.3669707175,8.3159497404,0.968421077906,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,39.3317476207,8.3159497404,0.0190313144754,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,64.0616449414,64.0616449414
 08/31  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,54.5857533649,54.5857533649
 08/31  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,37.9732911689,37.9732911689
 08/31  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.423415045,5.423415045
 08/31  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,49.2704273913,8.3159497404,0.0270885381094,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,49.325602137,8.3159497404,0.0822632837915,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,49.259847521,8.3159497404,0.0165086677941,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,81.8827639758,81.8827639758
 09/01  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,63.3701057209,63.3701057209
 09/01  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,50.66799714,50.66799714
 09/01  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.3469100541,31.3469100541
 09/01  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.8681159374,23.8681159374
 09/01  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.43293438352,7.43293438352
 09/01  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.000179616199803,0.000179616199803
 09/01  13:00:00,49.3435603774,8.3159497404,0.100221524221,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,51.0046631233,8.3159497404,1.76132427012,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,53.4945887484,8.3159497404,4.25124989518,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,54.1068371664,8.3159497404,4.86349831316,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,50.6828482694,8.3159497404,1.43950941621,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0667582186053,0.0667582186053
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,19.1451971587,8.3159497404,0.0,0.0,1.8243253836,1.348255368,88.8670261716,88.8670261716
 09/02  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,66.6891615967,66.6891615967
 09/02  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,50.6808166123,50.6808166123
 09/02  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,18.5199306709,18.5199306709
 09/02  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.222173922142,0.222173922142
 09/02  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,49.2527175842,8.3159497404,0.00937873099365,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,51.0708549224,8.3159497404,1.82751606917,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,55.1248394989,8.3159497404,5.88150064574,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,58.5267303361,8.3159497404,9.2833914829,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,61.0700649684,8.3159497404,11.8267261152,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,61.9953333073,8.3159497404,12.7519944541,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,41.4405596318,8.3159497404,8.58949767136,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,31.6310730113,8.3159497404,4.04665307597,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  20:00:00,36.0759248689,8.3159497404,0.834838266921,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,15.3021551014,15.3021551014
 09/03  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.632337854642,0.632337854642
 09/03  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  12:00:00,38.4194203381,8.3159497404,1.02087069847,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  13:00:00,41.4473856509,8.3159497404,4.04883601133,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  14:00:00,43.4017969138,8.3159497404,6.0032472742,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,44.7253554814,8.3159497404,7.32680584181,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,44.9933050991,8.3159497404,7.59475545948,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,34.2591047654,8.3159497404,5.95553048424,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,22.0317271512,8.3159497404,2.82312822837,0.0,7.2973015344,3.595347648,0.0,0.0
 09/03  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,39.3429719124,39.3429719124
 09/04  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,13.7373939552,13.7373939552
 09/04  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  12:00:00,37.4556710396,8.3159497404,0.0571214000263,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,39.8730934743,8.3159497404,2.47454383475,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,43.0396903729,8.3159497404,5.64114073328,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,44.2274177215,8.3159497404,6.82886808186,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,44.6987218615,8.3159497404,7.3001722219,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,34.1952021874,8.3159497404,5.89162790623,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  18:00:00,21.9080666448,8.3159497404,2.69946772198,0.0,7.2973015344,3.595347648,0.0,0.0
 09/04  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,85.1407714408,85.1407714408
 09/05  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,66.2808209484,66.2808209484
 09/05  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,42.3002048708,42.3002048708
 09/05  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.8044357622,11.8044357622
 09/05  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.4535549204,0.4535549204
 09/05  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,49.2495336929,8.3159497404,0.00619483967638,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,49.9964896168,8.3159497404,0.753150763595,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,53.2322133749,8.3159497404,3.98887452165,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,56.5197541038,8.3159497404,7.27641525056,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,57.1913531857,8.3159497404,7.94801433255,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,56.770995815,8.3159497404,7.52765696184,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,43.5440343137,8.3159497404,6.14548467412,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,43.6619859907,8.3159497404,2.43510301779,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,44.5067332089,8.3159497404,0.170671248521,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,63.3659976634,63.3659976634
 09/06  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,55.0375347869,55.0375347869
 09/06  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,40.8511640309,40.8511640309
 09/06  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.46605447547,5.46605447547
 09/06  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  11:00:00,49.3321032545,8.3159497404,0.08876440133,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,52.0362463895,8.3159497404,2.79290753632,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,56.3420709829,8.3159497404,7.09873212969,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,59.2041014415,8.3159497404,9.96076258826,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,60.9225521802,8.3159497404,11.679213327,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,60.635391742,8.3159497404,11.3920528888,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,58.5434932715,8.3159497404,9.30015441827,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,44.199659868,8.3159497404,6.80111022845,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,47.5600455625,8.3159497404,4.41899592288,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  20:00:00,47.2466365652,8.3159497404,2.91057460477,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,19.5946156147,8.3159497404,0.0,0.0,1.8243253836,1.797673824,31.6950579876,31.6950579876
 09/07  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,28.6431619918,28.6431619918
 09/07  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,10.9090442663,10.9090442663
 09/07  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  10:00:00,49.3848258794,8.3159497404,0.14148702616,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  11:00:00,54.0595986246,8.3159497404,4.81625977137,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  12:00:00,58.4328367229,8.3159497404,9.18949786972,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  13:00:00,61.7792786626,8.3159497404,12.5359398094,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,64.0918481676,8.3159497404,14.8485093144,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,65.4455565082,8.3159497404,16.202217655,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,65.520851296,8.3159497404,16.2775124428,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,63.5137679006,8.3159497404,14.2704290474,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,49.9796459443,8.3159497404,12.5810963047,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,50.7520191465,8.3159497404,7.6109695069,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,47.5499958558,8.3159497404,3.21393389541,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,31.1148649157,31.1148649157
 09/08  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,20.8007620147,20.8007620147
 09/08  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,5.54567896732,5.54567896732
 09/08  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  10:00:00,49.2453561441,8.3159497404,0.00201729086516,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  11:00:00,52.4504448186,8.3159497404,3.20710596543,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  12:00:00,56.5506788756,8.3159497404,7.30734002241,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,60.5763331509,8.3159497404,11.3329942977,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,63.2419392029,8.3159497404,13.9986003497,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,65.0949485331,8.3159497404,15.8516096799,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,66.2913699541,8.3159497404,17.0480311009,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,65.1130671487,8.3159497404,15.8697282955,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,50.260610291,8.3159497404,12.8620606514,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,51.4776246729,8.3159497404,8.33657503333,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,50.5974561876,8.3159497404,6.26139422718,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,21.0593638253,8.3159497404,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  09:00:00,37.4500122852,8.3159497404,0.0514626456298,0.0,21.8919046032,7.190695296,0.0,0.0
 09/09  10:00:00,52.7429360857,8.3159497404,3.49959723254,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,58.1911085555,8.3159497404,8.94776970227,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,61.3245490813,8.3159497404,12.0812102281,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,63.6726412633,8.3159497404,14.4293024101,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,65.6783844203,8.3159497404,16.4350455671,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,67.2851485888,8.3159497404,18.0418097356,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,67.8772419619,8.3159497404,18.6339031087,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,66.5857479151,8.3159497404,17.3424090619,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,44.7279278232,8.3159497404,11.8768658628,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,37.284391706,8.3159497404,7.78580510404,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,39.4492441651,8.3159497404,4.20815756313,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,26.9630694833,8.3159497404,0.816958239716,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,21.3034520916,21.3034520916
 09/10  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,7.47080648671,7.47080648671
 09/10  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,39.0006949539,8.3159497404,1.60214531431,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,44.0702560857,8.3159497404,6.67170644614,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,46.030114925,8.3159497404,8.63156528543,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,46.1889112602,8.3159497404,8.79036162063,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,45.9429902023,8.3159497404,8.54444056269,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,34.6853756384,8.3159497404,6.38180135725,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,21.9326201596,8.3159497404,2.72402123675,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,42.0572916141,42.0572916141
 09/11  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,33.5829385576,33.5829385576
 09/11  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,15.7567767796,15.7567767796
 09/11  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.5896836194e-06,5.5896836194e-06
 09/11  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,51.3833803824,8.3159497404,2.14004152915,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,56.0654705519,8.3159497404,6.82213169869,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,59.3767434231,8.3159497404,10.1334045699,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,61.6265936304,8.3159497404,12.3832547772,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,61.7642534914,8.3159497404,12.5209146382,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,60.037783479,8.3159497404,10.7944446258,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  18:00:00,45.7158968879,8.3159497404,8.3173472483,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,50.2770309171,8.3159497404,5.22181461084,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,46.5815351469,8.3159497404,2.24547318649,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,24.2417748913,24.2417748913
 09/12  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,20.6995067164,20.6995067164
 09/12  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,6.58976685855,6.58976685855
 09/12  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,49.5699302352,8.3159497404,0.326591381965,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,51.4907134507,8.3159497404,2.24737459754,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,52.3758598486,8.3159497404,3.1325209954,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,52.8749735816,8.3159497404,3.63163472844,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,50.9050477105,8.3159497404,1.66170885728,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,49.4078320142,8.3159497404,0.16449316098,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,49.3022857745,8.3159497404,0.0589469213086,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,61.9719154845,61.9719154845
 09/13  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,49.1759826314,49.1759826314
 09/13  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,31.3890807069,31.3890807069
 09/13  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.48116735251,3.48116735251
 09/13  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  13:00:00,49.4353540032,8.3159497404,0.192015149974,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,50.9539525293,8.3159497404,1.71061367614,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,52.7302053653,8.3159497404,3.48686651214,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,52.6752128511,8.3159497404,3.43187399791,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,51.742260111,8.3159497404,2.49892125778,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,37.6974395616,8.3159497404,0.298889922016,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  19:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,70.009222694,70.009222694
 09/14  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,47.9792795077,47.9792795077
 09/14  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,29.4455832695,29.4455832695
 09/14  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.1446173721,14.1446173721
 09/14  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.07400657593,4.07400657593
 09/14  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.399158299267,0.399158299267
 09/14  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,5.76373569052,5.76373569052
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
