Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,79.6692935293,79.6692935293
 09/15  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,63.9728454736,63.9728454736
 09/15  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,45.4997071231,45.4997071231
 09/15  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.7570667549,13.7570667549
 09/15  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.02208234123,1.02208234123
 09/15  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,49.3035304828,8.3159497404,0.0601916295694,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,49.8953852675,8.3159497404,0.652046414307,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,50.9116885377,8.3159497404,1.6683496845,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,50.9997354175,8.3159497404,1.75639656431,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,50.6570097068,8.3159497404,1.4136708536,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,37.8758641464,8.3159497404,0.477314506764,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,21.0593638253,8.3159497404,0.0,0.0,1.8243253836,1.348255368,91.5027672052,91.5027672052
 09/16  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,72.2100230052,72.2100230052
 09/16  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,55.2795652101,55.2795652101
 09/16  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,22.534615831,22.534615831
 09/16  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.658113557342,0.658113557342
 09/16  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,49.3297016993,8.3159497404,0.0863628460759,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,50.9723327108,8.3159497404,1.72899385761,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,53.3135075513,8.3159497404,4.07016869808,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,54.4527877904,8.3159497404,5.20944893718,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,54.8425190053,8.3159497404,5.59918015213,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,54.0684289182,8.3159497404,4.825090065,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,34.1378301219,8.3159497404,1.28676816148,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,31.4487829168,8.3159497404,0.0360296481567,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,76.7606818042,76.7606818042
 09/17  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,45.7358468656,45.7358468656
 09/17  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,10.4080331557,10.4080331557
 09/17  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,37.9805738103,8.3159497404,0.5820241707,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,41.2129817298,8.3159497404,3.81443209022,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,41.6490140819,8.3159497404,4.25046444228,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,42.1495862598,8.3159497404,4.75103662018,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,32.2817247546,8.3159497404,3.97815047336,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  18:00:00,20.6322376509,8.3159497404,1.42363872807,0.0,7.2973015344,3.595347648,0.0,0.0
 09/17  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,53.1630191916,53.1630191916
 09/18  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,41.3287550114,41.3287550114
 09/18  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,22.4187957754,22.4187957754
 09/18  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0595553820484,0.0595553820484
 09/18  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  11:00:00,49.9287171122,8.3159497404,0.685378259049,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  12:00:00,54.4068996177,8.3159497404,5.16356076447,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  13:00:00,57.4958913779,8.3159497404,8.25255252467,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  14:00:00,59.1425488639,8.3159497404,9.89921001069,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  15:00:00,60.9179065454,8.3159497404,11.6745676922,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,60.1911168578,8.3159497404,10.9477780046,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,59.5656071065,8.3159497404,10.3222682533,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,45.2835599199,8.3159497404,7.88501028031,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  19:00:00,49.1848998646,8.3159497404,2.21551689168,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  20:00:00,44.4012106978,8.3159497404,0.0651487374208,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,66.397993639,66.397993639
 09/19  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,52.5973698595,52.5973698595
 09/19  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,35.8496510224,35.8496510224
 09/19  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.98865835364,5.98865835364
 09/19  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  12:00:00,49.6316137425,8.3159497404,0.388274889318,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  13:00:00,51.9382369689,8.3159497404,2.6948981157,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  14:00:00,55.0550365552,8.3159497404,5.811697702,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  15:00:00,57.1073204915,8.3159497404,7.86398163829,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  16:00:00,56.9931012424,8.3159497404,7.74976238921,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  17:00:00,55.1634536584,8.3159497404,5.92011480523,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  18:00:00,40.4489628528,8.3159497404,3.05041321321,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  19:00:00,47.2514450858,8.3159497404,0.282062112906,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,63.1700904869,63.1700904869
 09/20  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,47.5462354137,47.5462354137
 09/20  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,37.1273466897,37.1273466897
 09/20  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.80060080973,7.80060080973
 09/20  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  12:00:00,49.812347893,8.3159497404,0.569009039833,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  13:00:00,53.5112937025,8.3159497404,4.26795484933,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  14:00:00,55.4216815313,8.3159497404,6.17834267813,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  15:00:00,55.6676167204,8.3159497404,6.42427786721,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  16:00:00,55.7483465081,8.3159497404,6.5050076549,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  17:00:00,55.2871749257,8.3159497404,6.0438360725,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  18:00:00,40.4449343452,8.3159497404,3.0463847056,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  19:00:00,47.1596531283,8.3159497404,0.190270155346,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,78.6739327473,78.6739327473
 09/21  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,71.4104384972,71.4104384972
 09/21  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,63.9265285489,63.9265285489
 09/21  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.7983284708,47.7983284708
 09/21  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.0446376534,44.0446376534
 09/21  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.9104227881,39.9104227881
 09/21  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.2155419937,45.2155419937
 09/21  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.5074696777,45.5074696777
 09/21  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.4400289233,41.4400289233
 09/21  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.5941509769,31.5941509769
 09/21  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,27.5038881809,27.5038881809
 09/21  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.3178198715,28.3178198715
 09/21  18:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,33.855083484,33.855083484
 09/21  19:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,47.3446583603,47.3446583603
 09/21  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,54.8273768774,54.8273768774
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,170.833676244,170.833676244
 09/22  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,136.120875761,136.120875761
 09/22  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,108.368305547,108.368305547
 09/22  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,69.8409630752,69.8409630752
 09/22  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.8925343171,42.8925343171
 09/22  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.772808422,12.772808422
 09/22  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.167301158072,0.167301158072
 09/22  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  14:00:00,49.2808999755,8.3159497404,0.0375611222666,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  15:00:00,50.0988755951,8.3159497404,0.855536741924,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  16:00:00,50.8999829499,8.3159497404,1.65664409668,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  17:00:00,50.8071224516,8.3159497404,1.56378359836,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  18:00:00,37.8220985259,8.3159497404,0.423548886264,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  19:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,93.3521415913,93.3521415913
 09/23  07:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,74.94141356,74.94141356
 09/23  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,58.8492893085,58.8492893085
 09/23  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,23.7992274883,23.7992274883
 09/23  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.903872928756,0.903872928756
 09/23  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  12:00:00,50.7257573766,8.3159497404,1.4824185234,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  13:00:00,55.1696316809,8.3159497404,5.92629282774,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  14:00:00,57.3125901492,8.3159497404,8.06925129604,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  15:00:00,58.2827933856,8.3159497404,9.03945453241,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  16:00:00,58.634457223,8.3159497404,9.39111836982,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  17:00:00,57.4975864494,8.3159497404,8.25424759616,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  18:00:00,36.5749661055,8.3159497404,3.72390414508,0.0,18.243253836,6.291858384,0.0,0.0
 09/23  19:00:00,35.5519375048,8.3159497404,0.310850902765,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,75.8544313988,75.8544313988
 09/24  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,39.1864827484,39.1864827484
 09/24  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,4.22091605658,4.22091605658
 09/24  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  12:00:00,37.4462693159,8.3159497404,0.0477196763423,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  13:00:00,39.093231828,8.3159497404,1.69468218842,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  14:00:00,41.656444957,8.3159497404,4.25789531738,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  15:00:00,42.882342047,8.3159497404,5.48379240736,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  16:00:00,42.8589527683,8.3159497404,5.46040312871,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,31.7674927174,8.3159497404,3.4639184362,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  18:00:00,19.9693434363,8.3159497404,0.76074451346,0.0,7.2973015344,3.595347648,0.0,0.0
 09/24  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,78.3599740354,78.3599740354
 09/25  07:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,58.7443990829,58.7443990829
 09/25  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,37.2102379344,37.2102379344
 09/25  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.07995046541,5.07995046541
 09/25  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  11:00:00,49.2512249452,8.3159497404,0.00788609197948,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  12:00:00,50.5242056725,8.3159497404,1.28086681927,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,55.1837968198,8.3159497404,5.94045796657,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  14:00:00,58.2343876235,8.3159497404,8.99104877034,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,60.3385805659,8.3159497404,11.0952417127,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,60.6088890596,8.3159497404,11.3655502064,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,59.3616269569,8.3159497404,10.1182881037,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  18:00:00,44.3571551797,8.3159497404,6.95860554011,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  19:00:00,50.6685557634,8.3159497404,1.78500612375,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  20:00:00,44.3491563832,8.3159497404,0.0130944227619,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,50.0202187657,50.0202187657
 09/26  07:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,41.571119995,41.571119995
 09/26  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,24.7407127759,24.7407127759
 09/26  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.417974699814,0.417974699814
 09/26  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  11:00:00,49.4453233593,8.3159497404,0.201984506101,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  12:00:00,53.3480987782,8.3159497404,4.10475992496,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  13:00:00,56.5779014941,8.3159497404,7.33456264086,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  14:00:00,58.2019401456,8.3159497404,8.9586012924,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  15:00:00,60.0950554869,8.3159497404,10.8517166337,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  16:00:00,59.807737988,8.3159497404,10.5643991348,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  17:00:00,57.8107469047,8.3159497404,8.56740805146,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  18:00:00,42.6897122636,8.3159497404,5.29116262401,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  19:00:00,49.9281237377,8.3159497404,1.04457409808,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,73.736035138,73.736035138
 09/27  07:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,59.1726698233,59.1726698233
 09/27  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,38.010284721,38.010284721
 09/27  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.43989877357,6.43989877357
 09/27  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.78739310533e-05,6.78739310533e-05
 09/27  11:00:00,49.2563527484,8.3159497404,0.0130138951594,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  12:00:00,51.9233727054,8.3159497404,2.68003385216,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  13:00:00,56.3267257733,8.3159497404,7.08338692008,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  14:00:00,58.6726459663,8.3159497404,9.42930711308,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  15:00:00,61.1566615403,8.3159497404,11.9133226871,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  16:00:00,60.8785572811,8.3159497404,11.6352184279,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  17:00:00,59.4507336151,8.3159497404,10.2073947619,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  18:00:00,44.2942026129,8.3159497404,6.89565297335,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  19:00:00,50.6243676457,8.3159497404,1.74081800606,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  20:00:00,44.3538565156,8.3159497404,0.0177945551553,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,51.389588112,51.389588112
 09/28  07:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,45.3561548204,45.3561548204
 09/28  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,32.6089909246,32.6089909246
 09/28  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.88904742545,3.88904742545
 09/28  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  11:00:00,49.5043404679,8.3159497404,0.261001614737,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  12:00:00,54.2485641099,8.3159497404,5.00522525674,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  13:00:00,58.5597853274,8.3159497404,9.31644647423,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  14:00:00,62.2813150555,8.3159497404,13.0379762023,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,65.4800006683,8.3159497404,16.2366618151,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,65.1857490559,8.3159497404,15.9424102027,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,63.0724018861,8.3159497404,13.8290630329,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,48.57303574,8.3159497404,9.26031943377,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  19:00:00,53.565130275,8.3159497404,4.68158063538,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  20:00:00,46.5815488264,8.3159497404,2.24548686598,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,29.4072323825,29.4072323825
 09/29  07:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,17.6259823472,17.6259823472
 09/29  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,8.5946566895,8.5946566895
 09/29  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.000263291964831,0.000263291964831
 09/29  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  12:00:00,49.4439344371,8.3159497404,0.200595583913,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,51.4341661946,8.3159497404,2.19082734141,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,51.7622067959,8.3159497404,2.51886794268,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,52.09576192,8.3159497404,2.85242306684,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,52.5648245747,8.3159497404,3.32148572151,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,51.8418720121,8.3159497404,2.59853315893,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,40.3011293918,8.3159497404,0.988413085505,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,48.8902502544,8.3159497404,0.00670061484917,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,57.1073238574,57.1073238574
 09/30  07:00:00,16.5752779103,8.3159497404,0.0,0.0,3.6486507672,2.696510736,43.2793388095,43.2793388095
 09/30  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,32.6640429082,32.6640429082
 09/30  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,17.4915341287,17.4915341287
 09/30  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.9728151482,11.9728151482
 09/30  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.99919439579,8.99919439579
 09/30  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.92119583974,6.92119583974
 09/30  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.30822009173,3.30822009173
 09/30  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.23194734304,1.23194734304
 09/30  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0269294265295,0.0269294265295
 09/30  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  18:00:00,34.7652286271,8.3159497404,0.0,0.0,18.243253836,6.291858384,9.92008462368,9.92008462368
 09/30  19:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,21.7428683747,21.7428683747
 09/30  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,25.137006476,25.137006476
 09/30  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,31.6934994599,31.6934994599
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,137.407106235,137.407106235
 10/01  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,88.2022745415,88.2022745415
 10/01  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,53.4757812832,53.4757812832
 10/01  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,34.8916713476,34.8916713476
 10/01  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,10.7091646813,10.7091646813
 10/01  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.767175476252,0.767175476252
 10/01  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.572203409268,0.572203409268
 10/01  18:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,18.6497499274,18.6497499274
 10/01  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,168.588183059,168.588183059
 10/02  07:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,134.49098857,134.49098857
 10/02  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,113.201407809,113.201407809
 10/02  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.4169190522,76.4169190522
 10/02  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,54.2127054851,54.2127054851
 10/02  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.3765373611,31.3765373611
 10/02  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.62939953,13.62939953
 10/02  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.68617223487,2.68617223487
 10/02  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.027067888415,0.027067888415
 10/02  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  18:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,1.50681021581,1.50681021581
 10/02  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,16.6040897737,16.6040897737
 10/02  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,30.8609259064,30.8609259064
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,144.057806442,144.057806442
 10/03  07:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,115.470694685,115.470694685
 10/03  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,92.1077222307,92.1077222307
 10/03  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,58.2037092054,58.2037092054
 10/03  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.2258982075,32.2258982075
 10/03  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.01583653006,9.01583653006
 10/03  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.036435452,1.036435452
 10/03  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  18:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.757975494952,0.757975494952
 10/03  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,4.62981335445,4.62981335445
 10/03  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,10.9440657249,10.9440657249
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,138.880079647,138.880079647
 10/04  07:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,118.265901981,118.265901981
 10/04  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,104.079577747,104.079577747
 10/04  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,79.8572699759,79.8572699759
 10/04  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,71.148273865,71.148273865
 10/04  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,60.2102298033,60.2102298033
 10/04  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,46.0271101568,46.0271101568
 10/04  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.5701833583,36.5701833583
 10/04  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.2972676389,32.2972676389
 10/04  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.5751235373,26.5751235373
 10/04  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.6803323554,31.6803323554
 10/04  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.9327373771,39.9327373771
 10/04  18:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,47.7882686491,47.7882686491
 10/04  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,57.4459571229,57.4459571229
 10/04  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,59.5408681423,59.5408681423
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,152.580388148,152.580388148
 10/05  07:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,119.207594446,119.207594446
 10/05  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,100.491260619,100.491260619
 10/05  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,70.5478195484,70.5478195484
 10/05  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,53.5342336959,53.5342336959
 10/05  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,35.3108962702,35.3108962702
 10/05  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.2988936161,23.2988936161
 10/05  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.9796483293,12.9796483293
 10/05  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.53579311154,4.53579311154
 10/05  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.294947310015,0.294947310015
 10/05  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.942767367665,0.942767367665
 10/05  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.51106006718,5.51106006718
 10/05  18:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,18.3831643807,18.3831643807
 10/05  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,41.8881272558,41.8881272558
 10/05  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,53.7323758597,53.7323758597
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,181.3508429,181.3508429
 10/06  07:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,145.66405582,145.66405582
 10/06  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,121.868276112,121.868276112
 10/06  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,85.3829235387,85.3829235387
 10/06  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.2015181282,63.2015181282
 10/06  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,43.3257799517,43.3257799517
 10/06  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.5995164308,26.5995164308
 10/06  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.3104845107,12.3104845107
 10/06  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.55642570263,4.55642570263
 10/06  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.678334089871,0.678334089871
 10/06  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.03473414857,1.03473414857
 10/06  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.07047373639,4.07047373639
 10/06  18:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,10.6650744592,10.6650744592
 10/06  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,29.2910921026,29.2910921026
 10/06  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,41.0745342442,41.0745342442
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
