Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,143.178079287,143.178079287
 10/07  07:00:00,18.4894445769,8.3159497404,0.0,0.0,3.6486507672,2.696510736,114.886122248,114.886122248
 10/07  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,99.8483624606,99.8483624606
 10/07  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,68.0554576303,68.0554576303
 10/07  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,35.6951298374,35.6951298374
 10/07  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.1392686645,12.1392686645
 10/07  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.91034064418,1.91034064418
 10/07  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.000335013399607,0.000335013399607
 10/07  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  18:00:00,36.6793952937,8.3159497404,0.0,0.0,18.243253836,6.291858384,10.7075092638,10.7075092638
 10/07  19:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,33.5490101807,33.5490101807
 10/07  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,49.4149897967,49.4149897967
 10/07  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,66.2432453164,66.2432453164
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,166.827953861,166.827953861
 10/08  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,117.241186703,117.241186703
 10/08  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,77.824815636,77.824815636
 10/08  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,54.0799345952,54.0799345952
 10/08  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,28.5823971772,28.5823971772
 10/08  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,14.1487480568,14.1487480568
 10/08  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,4.75588288802,4.75588288802
 10/08  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.883128917449,0.883128917449
 10/08  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.554114828266,0.554114828266
 10/08  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,11.0047722413,11.0047722413
 10/08  18:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,24.6502720151,24.6502720151
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,141.776486352,141.776486352
 10/09  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,89.7817941361,89.7817941361
 10/09  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,51.1316552999,51.1316552999
 10/09  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,27.8229097957,27.8229097957
 10/09  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,6.25710775758,6.25710775758
 10/09  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.269984646434,0.269984646434
 10/09  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  18:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,16.02146246,16.02146246
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,133.373460829,133.373460829
 10/10  07:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,103.478347942,103.478347942
 10/10  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,86.9888288135,86.9888288135
 10/10  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.2679614857,50.2679614857
 10/10  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.0437002336,25.0437002336
 10/10  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.00536574057,2.00536574057
 10/10  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  13:00:00,49.258388956,8.3159497404,0.0150501027603,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  14:00:00,50.1045686844,8.3159497404,0.861229831153,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,52.492917562,8.3159497404,3.24957870884,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,52.0083779122,8.3159497404,2.76503905897,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,50.5294637137,8.3159497404,1.28612486046,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  18:00:00,43.3054393518,8.3159497404,0.164389712188,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,84.9535479508,84.9535479508
 10/11  07:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,71.4660308673,71.4660308673
 10/11  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,57.2745475661,57.2745475661
 10/11  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.4013998609,25.4013998609
 10/11  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.41582967601,5.41582967601
 10/11  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  12:00:00,49.3685442575,8.3159497404,0.125205404327,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  13:00:00,51.9945045425,8.3159497404,2.75116568925,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  14:00:00,54.5486766631,8.3159497404,5.3053378099,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  15:00:00,57.0840227631,8.3159497404,7.8406839099,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  16:00:00,57.8171658399,8.3159497404,8.57382698668,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  17:00:00,55.6279926188,8.3159497404,6.38465376558,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  18:00:00,46.4780387992,8.3159497404,3.33698915963,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  19:00:00,49.2652951822,8.3159497404,0.381745542563,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,23.2115603002,23.2115603002
 10/12  07:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,14.9769525871,14.9769525871
 10/12  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,2.92211997981,2.92211997981
 10/12  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  18:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,4.89139521905,4.89139521905
 10/12  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,25.7904977241,25.7904977241
 10/12  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,41.8822972023,41.8822972023
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,174.230050591,174.230050591
 10/13  07:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,146.429187353,146.429187353
 10/13  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,121.911264106,121.911264106
 10/13  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.9671097402,76.9671097402
 10/13  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.0073096356,50.0073096356
 10/13  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,27.091172176,27.091172176
 10/13  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.2694220366,13.2694220366
 10/13  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.73991770589,3.73991770589
 10/13  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.15011623294,0.15011623294
 10/13  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  18:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,9.44828661133,9.44828661133
 10/13  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,29.6142390083,29.6142390083
 10/13  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,42.6409485591,42.6409485591
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,169.773374917,169.773374917
 10/14  07:00:00,20.4036112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,140.210054519,140.210054519
 10/14  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,117.399819004,117.399819004
 10/14  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,76.3998678553,76.3998678553
 10/14  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,34.9512371425,34.9512371425
 10/14  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.52438211838,3.52438211838
 10/14  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  14:00:00,49.2866759833,8.3159497404,0.0433371300966,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,49.3903298953,8.3159497404,0.146991042088,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,49.6875522701,8.3159497404,0.44421341689,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  17:00:00,49.3911769993,8.3159497404,0.147838146056,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  18:00:00,38.5935619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/14  19:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,0.142887529466,0.142887529466
 10/14  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,10.1320821202,10.1320821202
 10/14  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,23.9070568289,23.9070568289
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,120.963327309,120.963327309
 10/15  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,68.5884677125,68.5884677125
 10/15  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,28.0111154242,28.0111154242
 10/15  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,5.90272766213,5.90272766213
 10/15  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  14:00:00,37.409736377,8.3159497404,0.0111867373745,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  15:00:00,37.6667695911,8.3159497404,0.268219951544,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  16:00:00,37.5823605073,8.3159497404,0.183810867718,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  18:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,100.850089135,100.850089135
 10/16  07:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,90.5918350261,90.5918350261
 10/16  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,73.5263938738,73.5263938738
 10/16  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.2181871386,31.2181871386
 10/16  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.2106017933,13.2106017933
 10/16  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.253720625189,0.253720625189
 10/16  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  13:00:00,49.6104223771,8.3159497404,0.367083523906,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  14:00:00,50.2231026205,8.3159497404,0.979763767315,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  15:00:00,51.5810877216,8.3159497404,2.33774886843,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  16:00:00,52.4599268938,8.3159497404,3.21658804059,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  17:00:00,50.4745508979,8.3159497404,1.23121204473,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  18:00:00,45.0820868113,8.3159497404,0.026870505056,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,115.206787027,115.206787027
 10/17  07:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,98.8766204084,98.8766204084
 10/17  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,74.90829009,74.90829009
 10/17  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.2536169609,41.2536169609
 10/17  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.0117195429,20.0117195429
 10/17  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.629237995469,0.629237995469
 10/17  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  15:00:00,49.2764065043,8.3159497404,0.0330676511414,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  16:00:00,49.2888758773,8.3159497404,0.0455370240836,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  18:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,81.0126884718,81.0126884718
 10/18  07:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,66.1262717071,66.1262717071
 10/18  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,44.6335505869,44.6335505869
 10/18  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,16.3055977457,16.3055977457
 10/18  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.23119491067,2.23119491067
 10/18  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  14:00:00,49.2445344203,8.3159497404,0.00119556708857,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  15:00:00,49.3412708227,8.3159497404,0.0979319694782,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  16:00:00,49.3170722532,8.3159497404,0.0737334000449,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  18:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.798455469232,0.798455469232
 10/18  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,21.2018913328,21.2018913328
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,163.008261521,163.008261521
 10/19  07:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,135.305409105,135.305409105
 10/19  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,118.10174314,118.10174314
 10/19  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,81.9795133385,81.9795133385
 10/19  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,54.6381608882,54.6381608882
 10/19  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,33.0805579841,33.0805579841
 10/19  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,17.7356877271,17.7356877271
 10/19  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,4.70581354058,4.70581354058
 10/19  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.190921887184,0.190921887184
 10/19  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.106419049377,0.106419049377
 10/19  18:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,17.1567217467,17.1567217467
 10/19  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,40.3501859353,40.3501859353
 10/19  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,50.8569606403,50.8569606403
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,188.244616667,188.244616667
 10/20  07:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,150.810662835,150.810662835
 10/20  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,122.708323007,122.708323007
 10/20  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.6908281864,88.6908281864
 10/20  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,60.9757807385,60.9757807385
 10/20  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,22.5338071095,22.5338071095
 10/20  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.58347743064,1.58347743064
 10/20  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  18:00:00,45.0552163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,4.43392715957,4.43392715957
 10/20  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,16.5715600023,16.5715600023
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,123.862317502,123.862317502
 10/21  07:00:00,20.4036112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,96.232067892,96.232067892
 10/21  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,76.9329175884,76.9329175884
 10/21  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,48.1923541814,48.1923541814
 10/21  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,11.6890013667,11.6890013667
 10/21  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  14:00:00,49.2655067952,8.3159497404,0.0221679419717,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  15:00:00,49.2544607284,8.3159497404,0.0111218751883,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  18:00:00,40.5077286271,8.3159497404,0.0,0.0,18.243253836,6.291858384,5.56774068774,5.56774068774
 10/21  19:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,31.1686338713,31.1686338713
 10/21  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,54.0288545776,54.0288545776
 10/21  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,74.2026563343,74.2026563343
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,182.297213993,182.297213993
 10/22  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,148.098518648,148.098518648
 10/22  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,129.992421718,129.992421718
 10/22  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,125.325766224,125.325766224
 10/22  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,113.05363778,113.05363778
 10/22  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,106.880004233,106.880004233
 10/22  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,101.540846741,101.540846741
 10/22  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,96.9416727387,96.9416727387
 10/22  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,96.2863944488,96.2863944488
 10/22  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,118.635531573,118.635531573
 10/22  18:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,128.975284963,128.975284963
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6686210726,0.011040320974,0.0,0.0,1.8243253836,1.348255368,0.283296416975,0.283296416975
 10/23  01:00:00,15.1451699883,0.0381707806614,0.0,0.0,1.8243253836,1.797673824,0.969967982365,0.969967982365
 10/23  02:00:00,15.1833788408,0.0763796332101,0.0,0.0,1.8243253836,1.797673824,1.9443867908,1.9443867908
 10/23  03:00:00,15.2662985174,0.159299309844,0.0,0.0,1.8243253836,1.797673824,4.04745163451,4.04745163451
 10/23  04:00:00,15.2592101473,0.1522109397,0.0,0.0,1.8243253836,1.797673824,3.86821868434,3.86821868434
 10/23  05:00:00,15.4307210515,0.323721843854,0.0,0.0,1.8243253836,1.797673824,8.20896417389,8.20896417389
 10/23  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,236.34686638,236.34686638
 10/23  07:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,193.797637496,193.797637496
 10/23  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,175.871736617,175.871736617
 10/23  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,139.012611471,139.012611471
 10/23  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,112.454385017,112.454385017
 10/23  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,84.013151216,84.013151216
 10/23  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,72.1231948653,72.1231948653
 10/23  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.5915544034,63.5915544034
 10/23  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,57.7864045566,57.7864045566
 10/23  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.5106330631,52.5106330631
 10/23  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,54.4073975566,54.4073975566
 10/23  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,67.2229984355,67.2229984355
 10/23  18:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,83.2846739841,83.2846739841
 10/23  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,100.189062985,100.189062985
 10/23  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,107.203657837,107.203657837
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1536950841,0.0466958765228,0.0,0.0,1.8243253836,1.797673824,1.18924938474,1.18924938474
 10/24  02:00:00,15.1744127557,0.0674135480883,0.0,0.0,1.8243253836,1.797673824,1.70763394931,1.70763394931
 10/24  03:00:00,15.2449018384,0.137902630829,0.0,0.0,1.8243253836,1.797673824,3.5079198118,3.5079198118
 10/24  04:00:00,15.3208846017,0.213885394117,0.0,0.0,1.8243253836,1.797673824,5.42670781471,5.42670781471
 10/24  05:00:00,15.2845754509,0.177576243262,0.0,0.0,1.8243253836,1.797673824,4.51239178471,4.51239178471
 10/24  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,227.748828418,227.748828418
 10/24  07:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,186.549465697,186.549465697
 10/24  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,165.781596181,165.781596181
 10/24  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,136.802002131,136.802002131
 10/24  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,117.251673112,117.251673112
 10/24  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,92.8935280156,92.8935280156
 10/24  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,68.2575073252,68.2575073252
 10/24  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,53.2068108091,53.2068108091
 10/24  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.359426561,41.359426561
 10/24  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.0480013288,32.0480013288
 10/24  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,27.7464563979,27.7464563979
 10/24  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.5035696459,39.5035696459
 10/24  18:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,61.1747268509,61.1747268509
 10/24  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,76.2973001636,76.2973001636
 10/24  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,81.5699700288,81.5699700288
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1371471874,0.0301479797628,0.0,0.0,1.8243253836,1.797673824,0.767161333124,0.767161333124
 10/25  05:00:00,15.1541934939,0.0471942862648,0.0,0.0,1.8243253836,1.797673824,1.20378910265,1.20378910265
 10/25  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,197.765434433,197.765434433
 10/25  07:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,160.716388998,160.716388998
 10/25  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,134.460950965,134.460950965
 10/25  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.353450058,101.353450058
 10/25  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,92.0176395467,92.0176395467
 10/25  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,74.5255766181,74.5255766181
 10/25  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.7140601306,56.7140601306
 10/25  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.5406209442,44.5406209442
 10/25  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.5727913013,32.5727913013
 10/25  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.19767126,24.19767126
 10/25  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.3876734331,23.3876734331
 10/25  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.2751272576,30.2751272576
 10/25  18:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,38.5537560694,38.5537560694
 10/25  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,51.9948555264,51.9948555264
 10/25  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,66.6537285071,66.6537285071
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,146.130952579,146.130952579
 10/26  07:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,107.479254429,107.479254429
 10/26  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,98.7421870526,98.7421870526
 10/26  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,68.3760215036,68.3760215036
 10/26  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.6948880208,42.6948880208
 10/26  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.6298460754,15.6298460754
 10/26  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.15795523549,2.15795523549
 10/26  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.87906555317,0.87906555317
 10/26  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0742407322047,0.0742407322047
 10/26  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.65311632132,2.65311632132
 10/26  18:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,15.5530134827,15.5530134827
 10/26  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,26.8824355888,26.8824355888
 10/26  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,33.1285322541,33.1285322541
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,156.87871499,156.87871499
 10/27  07:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,129.129106677,129.129106677
 10/27  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,109.761822639,109.761822639
 10/27  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,73.802599863,73.802599863
 10/27  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,54.9747460348,54.9747460348
 10/27  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,33.2913352539,33.2913352539
 10/27  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,19.3507200445,19.3507200445
 10/27  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.035150445,9.035150445
 10/27  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.42650850158,1.42650850158
 10/27  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.18047706799,6.18047706799
 10/27  18:00:00,46.9693829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,24.8010159461,24.8010159461
 10/27  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,48.4478986983,48.4478986983
 10/27  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,59.3311013185,59.3311013185
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  06:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,189.718569414,189.718569414
 10/28  07:00:00,22.3177779103,8.3159497404,0.0,0.0,3.6486507672,2.696510736,161.74718637,161.74718637
 10/28  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,140.286743434,140.286743434
 10/28  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,107.305874676,107.305874676
 10/28  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.4973173577,82.4973173577
 10/28  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.5504120532,55.5504120532
 10/28  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,37.3971762357,37.3971762357
 10/28  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,16.6000297708,16.6000297708
 10/28  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.43160049321,5.43160049321
