Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/28  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.04376079333,2.04376079333
 10/28  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.463204137589,0.463204137589
 10/28  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,6.92145285454,6.92145285454
 10/28  18:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,33.887817038,33.887817038
 10/28  19:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,48.524426753,48.524426753
 10/28  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,59.4104750016,59.4104750016
 10/28  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,69.3409025091,69.3409025091
 10/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  07:00:00,10.8510625757,0.0218151574805,0.0,0.0,1.8243253836,1.348255368,0.556875091239,0.556875091239
 10/29  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,186.70618798,186.70618798
 10/29  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,138.466444621,138.466444621
 10/29  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,108.798589415,108.798589415
 10/29  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,91.9875888173,91.9875888173
 10/29  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,67.7922359658,67.7922359658
 10/29  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,52.6635903205,52.6635903205
 10/29  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,40.3708495206,40.3708495206
 10/29  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,33.9953413827,33.9953413827
 10/29  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,36.1045932828,36.1045932828
 10/29  17:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,64.9960422753,64.9960422753
 10/29  18:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,82.79241359,82.79241359
 10/29  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,180.482271975,180.482271975
 10/30  07:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,142.383678503,142.383678503
 10/30  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,124.393407723,124.393407723
 10/30  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,100.428011461,100.428011461
 10/30  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,90.3683212668,90.3683212668
 10/30  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,74.0592165804,74.0592165804
 10/30  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,62.5431085168,62.5431085168
 10/30  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.1363042323,56.1363042323
 10/30  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.0606861198,50.0606861198
 10/30  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.1365695764,41.1365695764
 10/30  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.7379065549,45.7379065549
 10/30  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,57.2651889058,57.2651889058
 10/30  18:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,70.0404122549,70.0404122549
 10/30  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,83.3039989714,83.3039989714
 10/30  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,90.6983356539,90.6983356539
 10/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  03:00:00,15.1259685312,0.0189693236179,0.0,0.0,1.8243253836,1.797673824,0.484155311338,0.484155311338
 10/31  04:00:00,15.1447594018,0.0377601942489,0.0,0.0,1.8243253836,1.797673824,0.960607761486,0.960607761486
 10/31  05:00:00,15.1405050015,0.0335057938586,0.0,0.0,1.8243253836,1.797673824,0.854253909838,0.854253909838
 10/31  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,198.233995266,198.233995266
 10/31  07:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,157.518656634,157.518656634
 10/31  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,136.646626484,136.646626484
 10/31  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,106.771754244,106.771754244
 10/31  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,92.0310041018,92.0310041018
 10/31  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.9176523192,82.9176523192
 10/31  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,78.4185847432,78.4185847432
 10/31  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,72.5374064783,72.5374064783
 10/31  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,64.6064142263,64.6064142263
 10/31  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.9255479102,51.9255479102
 10/31  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,54.5540069863,54.5540069863
 10/31  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,65.2397098144,65.2397098144
 10/31  18:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,76.1912009252,76.1912009252
 10/31  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,92.495064057,92.495064057
 10/31  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,102.341929547,102.341929547
 10/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  01:00:00,15.1189582352,0.0119590275907,0.0,0.0,1.8243253836,1.797673824,0.307012103041,0.307012103041
 11/01  02:00:00,15.1618678754,0.0548686678334,0.0,0.0,1.8243253836,1.797673824,1.39029703354,1.39029703354
 11/01  03:00:00,15.1982096647,0.0912104571083,0.0,0.0,1.8243253836,1.797673824,2.32410489354,2.32410489354
 11/01  04:00:00,15.2591318003,0.152132592693,0.0,0.0,1.8243253836,1.797673824,3.86129149556,3.86129149556
 11/01  05:00:00,15.3043031567,0.197303949085,0.0,0.0,1.8243253836,1.797673824,5.01712093213,5.01712093213
 11/01  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,225.232818007,225.232818007
 11/01  07:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,187.93154644,187.93154644
 11/01  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,157.259997775,157.259997775
 11/01  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,108.543631999,108.543631999
 11/01  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.5180646067,83.5180646067
 11/01  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,57.1740340224,57.1740340224
 11/01  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,43.5214584539,43.5214584539
 11/01  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,33.8840929331,33.8840929331
 11/01  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.7589741605,24.7589741605
 11/01  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,18.6852991573,18.6852991573
 11/01  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.7512136788,24.7512136788
 11/01  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.1982217962,36.1982217962
 11/01  18:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,47.7080589532,47.7080589532
 11/01  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,60.6406712429,60.6406712429
 11/01  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,66.8425015466,66.8425015466
 11/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  05:00:00,15.1327812665,0.0257820588826,0.0,0.0,1.8243253836,1.797673824,0.655723929412,0.655723929412
 11/02  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,181.18463612,181.18463612
 11/02  07:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,144.009405081,144.009405081
 11/02  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,124.557000642,124.557000642
 11/02  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,75.2268907927,75.2268907927
 11/02  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,33.703930255,33.703930255
 11/02  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.87294607858,5.87294607858
 11/02  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0194914515135,0.0194914515135
 11/02  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0573491690602,0.0573491690602
 11/02  18:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,8.26373155277,8.26373155277
 11/02  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,25.4631857329,25.4631857329
 11/02  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,34.6936296562,34.6936296562
 11/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  06:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,180.964943854,180.964943854
 11/03  07:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,145.488643578,145.488643578
 11/03  08:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,130.622508403,130.622508403
 11/03  09:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,102.285033724,102.285033724
 11/03  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,81.6330704219,81.6330704219
 11/03  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,62.1404452247,62.1404452247
 11/03  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,46.2773732952,46.2773732952
 11/03  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.1369008288,32.1369008288
 11/03  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.3372387825,28.3372387825
 11/03  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,21.9789116525,21.9789116525
 11/03  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,17.8994663516,17.8994663516
 11/03  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.0850699817,26.0850699817
 11/03  18:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,41.5427544173,41.5427544173
 11/03  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,62.131991593,62.131991593
 11/03  20:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,71.0401367497,71.0401367497
 11/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  05:00:00,14.6864908845,0.0289101329421,0.0,0.0,1.8243253836,1.348255368,0.736226585008,0.736226585008
 11/04  06:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,188.235638555,188.235638555
 11/04  07:00:00,24.2319445769,8.3159497404,0.0,0.0,3.6486507672,2.696510736,151.879214314,151.879214314
 11/04  08:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,134.052566088,134.052566088
 11/04  09:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,97.917363356,97.917363356
 11/04  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.8286189224,63.8286189224
 11/04  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,35.3800047749,35.3800047749
 11/04  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.26164778148,8.26164778148
 11/04  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  17:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  18:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,0.981259798277,0.981259798277
 11/04  19:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,18.8530258978,18.8530258978
 11/04  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,29.2055629474,29.2055629474
 11/04  21:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,39.112473746,39.112473746
 11/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  08:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,150.922138844,150.922138844
 11/05  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,113.720386615,113.720386615
 11/05  10:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,82.2999857936,82.2999857936
 11/05  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,53.1047671301,53.1047671301
 11/05  12:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,24.3244483756,24.3244483756
 11/05  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,7.98272857158,7.98272857158
 11/05  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.229921371852,0.229921371852
 11/05  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  17:00:00,30.2177409479,8.3159497404,0.0,0.0,14.5946030688,5.393021472,11.2319599986,11.2319599986
 11/05  18:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,25.1661475509,25.1661475509
 11/05  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  07:00:00,21.5087822813,8.3159497404,0.0,0.0,1.8243253836,1.797673824,146.462117293,146.462117293
 11/06  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,106.694103791,106.694103791
 11/06  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,83.0037018055,83.0037018055
 11/06  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.2533700936,56.2533700936
 11/06  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.0527854643,47.0527854643
 11/06  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.8593675699,32.8593675699
 11/06  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.2612773862,24.2612773862
 11/06  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.2467185373,20.2467185373
 11/06  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,17.7264566685,17.7264566685
 11/06  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.4446125412,15.4446125412
 11/06  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.4887352305,24.4887352305
 11/06  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.7805780314,38.7805780314
 11/06  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,50.4856755717,50.4856755717
 11/06  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,64.2085148372,64.2085148372
 11/06  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,74.4174183656,74.4174183656
 11/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  06:00:00,15.1416386806,0.0346394730326,0.0,0.0,1.8243253836,1.797673824,0.882752464396,0.882752464396
 11/07  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,203.070579825,203.070579825
 11/07  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,157.606135679,157.606135679
 11/07  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,125.083982766,125.083982766
 11/07  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,86.1906488429,86.1906488429
 11/07  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,61.7350095054,61.7350095054
 11/07  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,37.4455399034,37.4455399034
 11/07  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.7153904221,25.7153904221
 11/07  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.6975956636,13.6975956636
 11/07  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,5.53230888479,5.53230888479
 11/07  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.858500142174,0.858500142174
 11/07  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,10.1657524736,10.1657524736
 11/07  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,35.659051544,35.659051544
 11/07  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,51.9728777539,51.9728777539
 11/07  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,63.2887027025,63.2887027025
 11/07  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,70.4169011074,70.4169011074
 11/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  04:00:00,15.1380282481,0.031029040464,0.0,0.0,1.8243253836,1.797673824,0.790042225395,0.790042225395
 11/08  05:00:00,15.155668839,0.0486696314315,0.0,0.0,1.8243253836,1.797673824,1.23990710363,1.23990710363
 11/08  06:00:00,15.2147147292,0.10771552164,0.0,0.0,1.8243253836,1.797673824,2.73789911698,2.73789911698
 11/08  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,216.901224069,216.901224069
 11/08  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,175.755213704,175.755213704
 11/08  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,155.193980788,155.193980788
 11/08  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,129.636019382,129.636019382
 11/08  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,113.778279676,113.778279676
 11/08  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,93.2668442674,93.2668442674
 11/08  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,81.8727776489,81.8727776489
 11/08  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,71.7270591997,71.7270591997
 11/08  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,70.3752212585,70.3752212585
 11/08  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,69.5720794757,69.5720794757
 11/08  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,80.7469108048,80.7469108048
 11/08  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,102.088390175,102.088390175
 11/08  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,115.352698654,115.352698654
 11/08  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,126.157629035,126.157629035
 11/08  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,136.122117527,136.122117527
 11/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  24:00:00,15.1462081566,0.0392089489793,0.0,0.0,1.8243253836,1.797673824,0.995301091738,0.995301091738
 11/09  01:00:00,15.2612185972,0.154219389571,0.0,0.0,1.8243253836,1.797673824,3.91427716085,3.91427716085
 11/09  02:00:00,15.3453303203,0.238331112715,0.0,0.0,1.8243253836,1.797673824,6.04799182524,6.04799182524
 11/09  03:00:00,15.6993263895,0.592327181852,0.0,0.0,1.8243253836,1.797673824,14.9436598368,14.9436598368
 11/09  04:00:00,15.8793056606,0.772306453049,0.0,0.0,1.8243253836,1.797673824,19.4186710491,19.4186710491
 11/09  05:00:00,16.1328223874,1.02582317978,0.0,0.0,1.8243253836,1.797673824,25.770301258,25.770301258
 11/09  06:00:00,16.1366283984,1.0296291908,0.0,0.0,1.8243253836,1.797673824,25.8771522272,25.8771522272
 11/09  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,273.107172232,273.107172232
 11/09  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,223.008197432,223.008197432
 11/09  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,184.086306294,184.086306294
 11/09  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,138.416630192,138.416630192
 11/09  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,107.678687336,107.678687336
 11/09  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,80.9783361531,80.9783361531
 11/09  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,65.317465253,65.317465253
 11/09  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.0677010602,52.0677010602
 11/09  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.9426487034,41.9426487034
 11/09  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.0084912558,36.0084912558
 11/09  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.4182607345,50.4182607345
 11/09  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,67.5094485613,67.5094485613
 11/09  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,77.3174782484,77.3174782484
 11/09  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,91.5711632949,91.5711632949
 11/09  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,99.7790213976,99.7790213976
 11/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  03:00:00,15.149029532,0.0420303244172,0.0,0.0,1.8243253836,1.797673824,1.07249140306,1.07249140306
 11/10  04:00:00,15.1756157991,0.0686165915068,0.0,0.0,1.8243253836,1.797673824,1.73869244215,1.73869244215
 11/10  05:00:00,15.2539867164,0.1469875088,0.0,0.0,1.8243253836,1.797673824,3.7442470145,3.7442470145
 11/10  06:00:00,15.2702025299,0.163203322348,0.0,0.0,1.8243253836,1.797673824,4.13920735115,4.13920735115
 11/10  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,218.008014632,218.008014632
 11/10  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,174.771870449,174.771870449
 11/10  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,134.580720012,134.580720012
 11/10  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,86.6542713849,86.6542713849
 11/10  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,53.2120619958,53.2120619958
 11/10  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.8225373601,23.8225373601
 11/10  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.84346954438,8.84346954438
 11/10  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.550266652988,0.550266652988
 11/10  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.02928845991,3.02928845991
 11/10  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,22.1469572655,22.1469572655
 11/10  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,36.7981322133,36.7981322133
 11/10  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,52.7163822113,52.7163822113
 11/10  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,62.323145505,62.323145505
 11/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  06:00:00,14.6791105926,0.0215298410012,0.0,0.0,1.8243253836,1.348255368,0.549154625014,0.549154625014
 11/11  07:00:00,14.7017810032,0.0442002516034,0.0,0.0,1.8243253836,1.348255368,1.12098838862,1.12098838862
 11/11  08:00:00,3.23151790101,0.0589371494127,0.0,0.0,1.8243253836,1.348255368,1.49821290582,1.49821290582
 11/11  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,179.948366136,179.948366136
 11/11  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,125.941487306,125.941487306
 11/11  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,93.0035499005,93.0035499005
 11/11  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,65.9068738413,65.9068738413
 11/11  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,44.110371591,44.110371591
 11/11  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,40.5489548593,40.5489548593
 11/11  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,38.570374182,38.570374182
 11/11  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,40.3517069137,40.3517069137
 11/11  17:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,44.3013408507,44.3013408507
 11/11  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,69.9047921246,69.9047921246
 11/11  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,86.6381810891,86.6381810891
 11/11  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  06:00:00,14.6793222567,0.0217415051098,0.0,0.0,1.8243253836,1.348255368,0.555218067123,0.555218067123
 11/12  07:00:00,14.7027610741,0.0451803224536,0.0,0.0,1.8243253836,1.348255368,1.14739481248,1.14739481248
 11/12  08:00:00,3.23329800708,0.0607172554837,0.0,0.0,1.8243253836,1.348255368,1.545689605,1.545689605
 11/12  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,176.348707828,176.348707828
 11/12  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,116.475427953,116.475427953
 11/12  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,86.1878521279,86.1878521279
 11/12  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,70.9635825014,70.9635825014
 11/12  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,45.6295038386,45.6295038386
 11/12  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,23.9447338891,23.9447338891
 11/12  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,10.2696073016,10.2696073016
 11/12  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,9.94966005034,9.94966005034
 11/12  17:00:00,39.3127163063,8.3159497404,0.0,0.0,21.8919046032,7.190695296,21.0827161653,21.0827161653
 11/12  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,54.4758220029,54.4758220029
 11/12  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,63.3261501052,63.3261501052
 11/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  06:00:00,15.1379644518,0.0309652442036,0.0,0.0,1.8243253836,1.797673824,0.787204161223,0.787204161223
 11/13  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,193.092630095,193.092630095
 11/13  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,148.944314387,148.944314387
 11/13  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,127.562891676,127.562891676
 11/13  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,102.318723456,102.318723456
 11/13  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,89.8430352016,89.8430352016
 11/13  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.5149965719,76.5149965719
 11/13  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,59.6690303456,59.6690303456
 11/13  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.2958688658,42.2958688658
 11/13  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.5156011864,30.5156011864
 11/13  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.6416871018,15.6416871018
 11/13  17:00:00,51.1575055199,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.0816927048,9.0816927048
 11/13  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.5260587825,25.5260587825
 11/13  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,40.4327294345,40.4327294345
 11/13  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,45.1169328602,45.1169328602
 11/13  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,47.0667517137,47.0667517137
 11/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,184.518293214,184.518293214
 11/14  08:00:00,19.2085989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,151.715131551,151.715131551
 11/14  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,116.03733509,116.03733509
 11/14  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.7082111055,76.7082111055
 11/14  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,60.585952891,60.585952891
 11/14  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.9649770705,42.9649770705
 11/14  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.6908804355,39.6908804355
 11/14  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,35.3925753499,35.3925753499
 11/14  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.4959786331,28.4959786331
 11/14  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.7111918858,23.7111918858
 11/14  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.2615444965,32.2615444965
 11/14  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.6950987088,44.6950987088
 11/14  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,50.4570805652,50.4570805652
 11/14  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,60.5407538019,60.5407538019
 11/14  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,73.5016068612,73.5016068612
 11/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,188.168404537,188.168404537
 11/15  08:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,147.415670202,147.415670202
 11/15  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,116.704945781,116.704945781
 11/15  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,83.5979350983,83.5979350983
 11/15  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,62.7389374204,62.7389374204
 11/15  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.0239114555,45.0239114555
 11/15  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.5576280492,25.5576280492
 11/15  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.0186757528,12.0186757528
 11/15  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,8.55082916472,8.55082916472
 11/15  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,9.01946488656,9.01946488656
 11/15  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,18.9127544333,18.9127544333
 11/15  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.1811870803,28.1811870803
 11/15  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,35.5383726396,35.5383726396
 11/15  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,46.3787881942,46.3787881942
 11/15  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,47.5899954446,47.5899954446
 11/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,138.849798283,138.849798283
 11/16  08:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,105.14691912,105.14691912
 11/16  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,79.6167424417,79.6167424417
 11/16  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.7156720829,48.7156720829
 11/16  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,35.9300390167,35.9300390167
 11/16  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.4489824331,23.4489824331
 11/16  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,18.3881456677,18.3881456677
 11/16  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,14.5288809883,14.5288809883
 11/16  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,13.5135524387,13.5135524387
 11/16  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.1797119696,15.1797119696
 11/16  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.0480506948,29.0480506948
 11/16  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.6300077537,47.6300077537
 11/16  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,60.2364407147,60.2364407147
 11/16  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,72.7643033557,72.7643033557
 11/16  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,84.6337772133,84.6337772133
 11/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  03:00:00,15.1374736909,0.0304744832985,0.0,0.0,1.8243253836,1.797673824,0.773947015515,0.773947015515
 11/17  04:00:00,15.156847222,0.0498480144394,0.0,0.0,1.8243253836,1.797673824,1.267196994,1.267196994
 11/17  05:00:00,15.1733849028,0.0663856952341,0.0,0.0,1.8243253836,1.797673824,1.6801632391,1.6801632391
 11/17  06:00:00,15.2638778749,0.156878667281,0.0,0.0,1.8243253836,1.797673824,3.98749331282,3.98749331282
 11/17  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,219.52577092,219.52577092
 11/17  08:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,177.92536705,177.92536705
 11/17  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,151.493565152,151.493565152
 11/17  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,108.867223098,108.867223098
 11/17  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,86.9984222283,86.9984222283
 11/17  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,66.0042546715,66.0042546715
 11/17  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,60.0738304741,60.0738304741
 11/17  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,54.5809168872,54.5809168872
 11/17  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.9612801578,44.9612801578
 11/17  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.3495171385,39.3495171385
 11/17  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.0692194788,52.0692194788
 11/17  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,70.440378683,70.440378683
 11/17  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,79.3672947977,79.3672947977
 11/17  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,91.140730844,91.140730844
 11/17  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,99.4078356659,99.4078356659
 11/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  03:00:00,14.688372723,0.0307919714269,0.0,0.0,1.8243253836,1.348255368,0.782760535332,0.782760535332
 11/18  04:00:00,14.7266312419,0.069050490264,0.0,0.0,1.8243253836,1.348255368,1.75424787203,1.75424787203
 11/18  05:00:00,14.8141294323,0.156548680663,0.0,0.0,1.8243253836,1.348255368,3.9774940124,3.9774940124
 11/18  06:00:00,14.8992373273,0.241656575724,0.0,0.0,1.8243253836,1.348255368,6.13301592027,6.13301592027
 11/18  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,233.459493347,233.459493347
