Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/18  08:00:00,16.5752779103,8.3159497404,0.0,0.0,3.6486507672,2.696510736,190.04802404,190.04802404
 11/18  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,156.300747295,156.300747295
 11/18  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,116.954532681,116.954532681
 11/18  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,93.0948045476,93.0948045476
 11/18  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,74.1873265966,74.1873265966
 11/18  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,64.2010904661,64.2010904661
 11/18  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.2853670262,63.2853670262
 11/18  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,65.7372975224,65.7372975224
 11/18  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,70.8550452472,70.8550452472
 11/18  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.7057533713,77.7057533713
 11/18  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,90.2059182051,90.2059182051
 11/18  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,111.189750763,111.189750763
 11/18  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,120.460673951,120.460673951
 11/18  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,125.26682777,125.26682777
 11/18  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,138.723166269,138.723166269
 11/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  02:00:00,14.7158863679,0.058305616295,0.0,0.0,1.8243253836,1.348255368,1.48332579129,1.48332579129
 11/19  03:00:00,14.7673833255,0.109802573866,0.0,0.0,1.8243253836,1.348255368,2.78814942988,2.78814942988
 11/19  04:00:00,14.8646590958,0.207078344214,0.0,0.0,1.8243253836,1.348255368,5.26553760698,5.26553760698
 11/19  05:00:00,14.8627477213,0.20516696968,0.0,0.0,1.8243253836,1.348255368,5.20899737909,5.20899737909
 11/19  06:00:00,15.1249338812,0.467353129615,0.0,0.0,1.8243253836,1.348255368,11.8415444732,11.8415444732
 11/19  07:00:00,15.2772950027,0.619714251131,0.0,0.0,1.8243253836,1.348255368,15.6123390566,15.6123390566
 11/19  08:00:00,5.90936705922,0.822619640955,0.0,0.0,1.8243253836,1.348255368,20.7260616921,20.7260616921
 11/19  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,254.250818749,254.250818749
 11/19  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,213.532404773,213.532404773
 11/19  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,192.166257948,192.166257948
 11/19  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,184.112764669,184.112764669
 11/19  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,172.468912871,172.468912871
 11/19  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,168.828882865,168.828882865
 11/19  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,165.449117784,165.449117784
 11/19  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,165.583183073,165.583183073
 11/19  17:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,167.961022495,167.961022495
 11/19  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,205.096762429,205.096762429
 11/19  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,218.176974478,218.176974478
 11/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  21:00:00,14.8344701012,0.176889349613,0.0,0.0,1.8243253836,1.348255368,4.48748268712,4.48748268712
 11/19  22:00:00,15.1952735577,0.537692806094,0.0,0.0,1.8243253836,1.348255368,13.579509568,13.579509568
 11/19  23:00:00,15.5590531336,0.901472382008,0.0,0.0,1.8243253836,1.348255368,22.6470612582,22.6470612582
 11/19  24:00:00,15.8423378611,1.18475710945,0.0,0.0,1.8243253836,1.348255368,29.7826613934,29.7826613934
 11/20  01:00:00,16.3864126521,1.27941344448,0.0,0.0,1.8243253836,1.797673824,32.1561511589,32.1561511589
 11/20  02:00:00,16.7267134456,1.61971423804,0.0,0.0,1.8243253836,1.797673824,40.7791842521,40.7791842521
 11/20  03:00:00,16.7900726806,1.68307347296,0.0,0.0,1.8243253836,1.797673824,42.3510028737,42.3510028737
 11/20  04:00:00,17.0411289408,1.93412973324,0.0,0.0,1.8243253836,1.797673824,48.7762178958,48.7762178958
 11/20  05:00:00,16.9850114678,1.87801226024,0.0,0.0,1.8243253836,1.797673824,47.2679567418,47.2679567418
 11/20  06:00:00,17.2913431478,2.18434394023,0.0,0.0,1.8243253836,1.797673824,55.1165579259,55.1165579259
 11/20  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,324.131722591,324.131722591
 11/20  08:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,292.141565918,292.141565918
 11/20  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,256.568549013,256.568549013
 11/20  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,217.197364724,217.197364724
 11/20  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,188.005274709,188.005274709
 11/20  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,159.377132613,159.377132613
 11/20  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,153.644396128,153.644396128
 11/20  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,143.013366088,143.013366088
 11/20  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,135.773694824,135.773694824
 11/20  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,134.311817743,134.311817743
 11/20  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,152.722599661,152.722599661
 11/20  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,178.06292203,178.06292203
 11/20  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,194.061326405,194.061326405
 11/20  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,209.884402034,209.884402034
 11/20  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,221.358084834,221.358084834
 11/20  22:00:00,22.4371944794,0.059545297006,0.0,0.0,7.2973015344,3.595347648,1.50572109441,1.50572109441
 11/20  23:00:00,15.7609224303,0.65392322266,0.0,0.0,1.8243253836,1.797673824,16.5122302423,16.5122302423
 11/20  24:00:00,16.3988249905,1.29182578286,0.0,0.0,1.8243253836,1.797673824,32.4607743746,32.4607743746
 11/21  01:00:00,16.8968043362,1.78980512861,0.0,0.0,1.8243253836,1.797673824,45.0496509293,45.0496509293
 11/21  02:00:00,17.0077113376,1.90071213003,0.0,0.0,1.8243253836,1.797673824,47.8459220875,47.8459220875
 11/21  03:00:00,17.3124258004,2.20542659278,0.0,0.0,1.8243253836,1.797673824,55.5978415753,55.5978415753
 11/21  04:00:00,17.2625251595,2.1555259519,0.0,0.0,1.8243253836,1.797673824,54.312239455,54.312239455
 11/21  05:00:00,17.5546186323,2.44761942473,0.0,0.0,1.8243253836,1.797673824,61.7479141894,61.7479141894
 11/21  06:00:00,17.5432497199,2.43625051228,0.0,0.0,1.8243253836,1.797673824,61.4484431751,61.4484431751
 11/21  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,338.923779725,338.923779725
 11/21  08:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,311.286503946,311.286503946
 11/21  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,277.390369036,277.390369036
 11/21  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,235.028272079,235.028272079
 11/21  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,215.239387212,215.239387212
 11/21  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,190.440542496,190.440542496
 11/21  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,179.312783513,179.312783513
 11/21  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,171.131983953,171.131983953
 11/21  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,167.475446521,167.475446521
 11/21  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,163.413344065,163.413344065
 11/21  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,167.42732252,167.42732252
 11/21  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,175.598758178,175.598758178
 11/21  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,183.934531051,183.934531051
 11/21  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,197.618002884,197.618002884
 11/21  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,202.236529572,202.236529572
 11/21  22:00:00,22.3985804582,0.020931275798,0.0,0.0,7.2973015344,3.595347648,0.53645347156,0.53645347156
 11/21  23:00:00,15.3991140457,0.292114838052,0.0,0.0,1.8243253836,1.797673824,7.41647225389,7.41647225389
 11/21  24:00:00,15.8865716274,0.779572419831,0.0,0.0,1.8243253836,1.797673824,19.6240209064,19.6240209064
 11/22  01:00:00,16.3293968045,1.22239759689,0.0,0.0,1.8243253836,1.797673824,30.7176843637,30.7176843637
 11/22  02:00:00,16.4462874256,1.33928821799,0.0,0.0,1.8243253836,1.797673824,33.6753696116,33.6753696116
 11/22  03:00:00,16.6655706142,1.55857140663,0.0,0.0,1.8243253836,1.797673824,39.2131484865,39.2131484865
 11/22  04:00:00,16.6467679941,1.53976878655,0.0,0.0,1.8243253836,1.797673824,38.7427450322,38.7427450322
 11/22  05:00:00,16.8724282866,1.76542907904,0.0,0.0,1.8243253836,1.797673824,44.4615547825,44.4615547825
 11/22  06:00:00,16.8012615952,1.69426238757,0.0,0.0,1.8243253836,1.797673824,42.6545428134,42.6545428134
 11/22  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,301.1610545,301.1610545
 11/22  08:00:00,21.1227655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,261.714786494,261.714786494
 11/22  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,222.81755664,222.81755664
 11/22  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,144.852792665,144.852792665
 11/22  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,87.3170349839,87.3170349839
 11/22  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,90.1641641139,90.1641641139
 11/22  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,86.4621343839,86.4621343839
 11/22  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,59.61864572,59.61864572
 11/22  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.1771716054,50.1771716054
 11/22  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,42.4589440054,42.4589440054
 11/22  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.8077180949,45.8077180949
 11/22  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.3242323629,55.3242323629
 11/22  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,65.2320034116,65.2320034116
 11/22  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,74.4072842997,74.4072842997
 11/22  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,74.8666635358,74.8666635358
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  07:00:00,14.6886803104,0.0310995587595,0.0,0.0,1.8243253836,1.348255368,0.790777999579,0.790777999579
 11/23  08:00:00,7.06729067413,0.0663765891944,0.0,0.0,1.8243253836,1.348255368,1.68721409224,1.68721409224
 11/23  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,198.96496718,198.96496718
 11/23  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,147.377897382,147.377897382
 11/23  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,112.20062172,112.20062172
 11/23  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,93.7536655864,93.7536655864
 11/23  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,72.5637908648,72.5637908648
 11/23  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,62.7288026055,62.7288026055
 11/23  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,56.68515852,56.68515852
 11/23  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,53.8961218195,53.8961218195
 11/23  17:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,65.8758705874,65.8758705874
 11/23  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,103.868812036,103.868812036
 11/23  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,124.611252688,124.611252688
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/24  01:00:00,15.1625142751,0.0555150675388,0.0,0.0,1.8243253836,1.797673824,1.41080616974,1.41080616974
 11/24  02:00:00,15.2145429967,0.107543789119,0.0,0.0,1.8243253836,1.797673824,2.72905792716,2.72905792716
 11/24  03:00:00,15.3198944948,0.212895287175,0.0,0.0,1.8243253836,1.797673824,5.40645024502,5.40645024502
 11/24  04:00:00,15.2786446695,0.171645461856,0.0,0.0,1.8243253836,1.797673824,4.3497005327,4.3497005327
 11/24  05:00:00,15.4925444173,0.385545209746,0.0,0.0,1.8243253836,1.797673824,9.76444700441,9.76444700441
 11/24  06:00:00,15.7490662678,0.642067060166,0.0,0.0,1.8243253836,1.797673824,16.1658316488,16.1658316488
 11/24  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,230.379583913,230.379583913
 11/24  08:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,175.023838233,175.023838233
 11/24  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,152.757422652,152.757422652
 11/24  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,110.55366549,110.55366549
 11/24  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.9227386085,82.9227386085
 11/24  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.8755307172,63.8755307172
 11/24  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,49.1355188193,49.1355188193
 11/24  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,40.2779379258,40.2779379258
 11/24  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.799351509,31.799351509
 11/24  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.6085301102,26.6085301102
 11/24  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.0451439889,38.0451439889
 11/24  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.7181646205,56.7181646205
 11/24  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,71.4556453985,71.4556453985
 11/24  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,85.6610044939,85.6610044939
 11/24  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,96.2799069059,96.2799069059
 11/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  03:00:00,14.6878591148,0.0302783632296,0.0,0.0,1.8243253836,1.348255368,0.769937378442,0.769937378442
 11/25  04:00:00,14.7121035974,0.0545228457602,0.0,0.0,1.8243253836,1.348255368,1.38761429076,1.38761429076
 11/25  05:00:00,14.7837011235,0.126120371909,0.0,0.0,1.8243253836,1.348255368,3.20173444315,3.20173444315
 11/25  06:00:00,14.8232203611,0.16563960953,0.0,0.0,1.8243253836,1.348255368,4.22403738992,4.22403738992
 11/25  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,222.290727116,222.290727116
 11/25  08:00:00,18.4894445769,8.3159497404,0.0,0.0,3.6486507672,2.696510736,170.978869878,170.978869878
 11/25  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,145.957823126,145.957823126
 11/25  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,114.661087013,114.661087013
 11/25  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,89.2255260389,89.2255260389
 11/25  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.9420207518,51.9420207518
 11/25  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.6849637709,31.6849637709
 11/25  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.7333520355,23.7333520355
 11/25  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,16.6467133747,16.6467133747
 11/25  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,21.5767250376,21.5767250376
 11/25  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.5163083994,31.5163083994
 11/25  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.8574494462,50.8574494462
 11/25  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,76.719931935,76.719931935
 11/25  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,88.9178739621,88.9178739621
 11/25  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,92.515942515,92.515942515
 11/25  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,103.611062801,103.611062801
 11/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,100.83220617,100.83220617
 11/26  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,65.2496147171,65.2496147171
 11/26  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,42.1598828827,42.1598828827
 11/26  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,33.7948335402,33.7948335402
 11/26  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,19.4913101434,19.4913101434
 11/26  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,17.3274391776,17.3274391776
 11/26  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,21.7254188611,21.7254188611
 11/26  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,37.1039305212,37.1039305212
 11/26  17:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,49.7481853062,49.7481853062
 11/26  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,78.4903842434,78.4903842434
 11/26  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,98.1638321121,98.1638321121
 11/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  03:00:00,15.1360708275,0.0290716198808,0.0,0.0,1.8243253836,1.797673824,0.739400889805,0.739400889805
 11/27  04:00:00,15.144422951,0.0374237433666,0.0,0.0,1.8243253836,1.797673824,0.951721873099,0.951721873099
 11/27  05:00:00,15.2317175841,0.124718376542,0.0,0.0,1.8243253836,1.797673824,3.16945544052,3.16945544052
 11/27  06:00:00,15.2413755302,0.134376322601,0.0,0.0,1.8243253836,1.797673824,3.42218439982,3.42218439982
 11/27  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,218.570196228,218.570196228
 11/27  08:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,169.650419816,169.650419816
 11/27  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,148.109210209,148.109210209
 11/27  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,121.293852545,121.293852545
 11/27  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,95.2634650843,95.2634650843
 11/27  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.2111744455,63.2111744455
 11/27  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.8609629697,47.8609629697
 11/27  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,40.2216504311,40.2216504311
 11/27  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,35.0007463626,35.0007463626
 11/27  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,33.4784551,33.4784551
 11/27  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.7144618188,48.7144618188
 11/27  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.7569251821,63.7569251821
 11/27  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,71.3185625508,71.3185625508
 11/27  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,82.3333838665,82.3333838665
 11/27  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,90.6107401381,90.6107401381
 11/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  04:00:00,15.1186477541,0.0116485464923,0.0,0.0,1.8243253836,1.797673824,0.299374999106,0.299374999106
 11/28  05:00:00,15.1609977573,0.0539985497134,0.0,0.0,1.8243253836,1.797673824,1.36934585048,1.36934585048
 11/28  06:00:00,15.1642641201,0.0572649124507,0.0,0.0,1.8243253836,1.797673824,1.45822824108,1.45822824108
 11/28  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,203.272970276,203.272970276
 11/28  08:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,154.107087499,154.107087499
 11/28  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,128.956058349,128.956058349
 11/28  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,94.0807325841,94.0807325841
 11/28  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,67.5188000332,67.5188000332
 11/28  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.5662120803,45.5662120803
 11/28  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,33.4728651931,33.4728651931
 11/28  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.2075506529,26.2075506529
 11/28  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,22.7769060591,22.7769060591
 11/28  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,22.8740441659,22.8740441659
 11/28  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,37.8882333773,37.8882333773
 11/28  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.6224049874,56.6224049874
 11/28  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,69.0131107779,69.0131107779
 11/28  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,81.9387748844,81.9387748844
 11/28  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,85.8977016953,85.8977016953
 11/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  03:00:00,15.1186782356,0.0116790279987,0.0,0.0,1.8243253836,1.797673824,0.299671272352,0.299671272352
 11/29  04:00:00,15.1486547001,0.0416554925129,0.0,0.0,1.8243253836,1.797673824,1.05864709486,1.05864709486
 11/29  05:00:00,15.157108345,0.0501091373858,0.0,0.0,1.8243253836,1.797673824,1.27105969833,1.27105969833
 11/29  06:00:00,15.1802550574,0.0732558498156,0.0,0.0,1.8243253836,1.797673824,1.86160190602,1.86160190602
 11/29  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,204.698324991,204.698324991
 11/29  08:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,165.267902656,165.267902656
 11/29  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,142.229398864,142.229398864
 11/29  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,109.481173419,109.481173419
 11/29  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,91.7584592535,91.7584592535
 11/29  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,64.5256254838,64.5256254838
 11/29  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,49.092609474,49.092609474
 11/29  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,37.8257095444,37.8257095444
 11/29  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.5061752037,20.5061752037
 11/29  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,18.9476797203,18.9476797203
 11/29  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.8633190681,25.8633190681
 11/29  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,33.9360259792,33.9360259792
 11/29  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,46.3967436929,46.3967436929
 11/29  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,65.0449274013,65.0449274013
 11/29  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,78.5943981111,78.5943981111
 11/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  05:00:00,15.1347028659,0.0277036583227,0.0,0.0,1.8243253836,1.797673824,0.704276383898,0.704276383898
 11/30  06:00:00,15.1430823012,0.0360830936431,0.0,0.0,1.8243253836,1.797673824,0.917669180664,0.917669180664
 11/30  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,205.631137436,205.631137436
 11/30  08:00:00,23.0369322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,164.241047473,164.241047473
 11/30  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,135.253676449,135.253676449
 11/30  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,103.598209342,103.598209342
 11/30  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,91.2849556468,91.2849556468
 11/30  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,74.6978272325,74.6978272325
 11/30  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,64.3731449497,64.3731449497
 11/30  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.6631767358,52.6631767358
 11/30  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.1524739616,47.1524739616
 11/30  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,45.2769209129,45.2769209129
 11/30  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,59.176581621,59.176581621
 11/30  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.4765859194,76.4765859194
 11/30  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,88.9660029258,88.9660029258
 11/30  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,102.210261244,102.210261244
 11/30  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,110.638946006,110.638946006
 11/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  01:00:00,15.1306265201,0.0236273124859,0.0,0.0,1.8243253836,1.797673824,0.60144258625,0.60144258625
 12/01  02:00:00,15.1769202022,0.0699209945522,0.0,0.0,1.8243253836,1.797673824,1.775806055,1.775806055
 12/01  03:00:00,15.3016402014,0.194640993824,0.0,0.0,1.8243253836,1.797673824,4.93737928355,4.93737928355
 12/01  04:00:00,15.370444958,0.263445750394,0.0,0.0,1.8243253836,1.797673824,6.68108419825,6.68108419825
 12/01  05:00:00,15.6804686933,0.573469485652,0.0,0.0,1.8243253836,1.797673824,14.4574757625,14.4574757625
 12/01  06:00:00,15.7712185114,0.664219303829,0.0,0.0,1.8243253836,1.797673824,16.7261034007,16.7261034007
 12/01  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,246.319198522,246.319198522
 12/01  08:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,199.901816117,199.901816117
 12/01  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,170.199805403,170.199805403
 12/01  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,133.149650116,133.149650116
 12/01  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,111.116207835,111.116207835
 12/01  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.2158307345,88.2158307345
 12/01  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,80.2793563025,80.2793563025
 12/01  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,74.4961550303,74.4961550303
 12/01  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,71.2340537817,71.2340537817
 12/01  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,69.1158911316,69.1158911316
 12/01  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.152568547,76.152568547
 12/01  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.1425984915,88.1425984915
 12/01  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,96.6142504816,96.6142504816
 12/01  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,108.739827784,108.739827784
 12/01  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,115.964077028,115.964077028
 12/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  02:00:00,14.7145299688,0.0569492172486,0.0,0.0,1.8243253836,1.348255368,1.4467303587,1.4467303587
 12/02  03:00:00,14.7109859824,0.0534052308427,0.0,0.0,1.8243253836,1.348255368,1.35274782937,1.35274782937
 12/02  04:00:00,14.7824843706,0.124903619004,0.0,0.0,1.8243253836,1.348255368,3.17246208457,3.17246208457
 12/02  05:00:00,14.7982241013,0.140643349735,0.0,0.0,1.8243253836,1.348255368,3.57501886378,3.57501886378
 12/02  06:00:00,14.8488572917,0.191276540053,0.0,0.0,1.8243253836,1.348255368,4.85441874821,4.85441874821
 12/02  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,212.44097166,212.44097166
 12/02  08:00:00,20.4036112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,165.78694006,165.78694006
 12/02  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,140.232491288,140.232491288
 12/02  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,83.5568095423,83.5568095423
 12/02  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,37.3018102005,37.3018102005
 12/02  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,17.924985163,17.924985163
 12/02  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,3.86359186929,3.86359186929
 12/02  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,0.249288283288,0.249288283288
 12/02  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,1.02996050329,1.02996050329
 12/02  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,2.95207621289,2.95207621289
 12/02  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,7.89155172806,7.89155172806
 12/02  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,16.6109354462,16.6109354462
 12/02  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,35.6089933775,35.6089933775
 12/02  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,42.125386395,42.125386395
 12/02  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,44.2572449417,44.2572449417
 12/02  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,52.8312963953,52.8312963953
 12/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  08:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,111.101135595,111.101135595
 12/03  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,73.3582978849,73.3582978849
 12/03  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,46.4798290629,46.4798290629
 12/03  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,34.0331524532,34.0331524532
 12/03  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,16.3727737442,16.3727737442
 12/03  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,15.058488824,15.058488824
 12/03  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,16.2007341271,16.2007341271
 12/03  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,20.0102909777,20.0102909777
 12/03  17:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,25.5662040958,25.5662040958
 12/03  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,50.3564219469,50.3564219469
 12/03  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,63.3477067721,63.3477067721
 12/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,143.341268352,143.341268352
 12/04  08:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,110.393282144,110.393282144
 12/04  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,87.0927767481,87.0927767481
 12/04  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,58.2209914846,58.2209914846
 12/04  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.091219007,44.091219007
 12/04  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,27.1944626586,27.1944626586
 12/04  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.8204087146,20.8204087146
 12/04  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.8627469443,20.8627469443
 12/04  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,21.6793537173,21.6793537173
 12/04  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.5049822372,25.5049822372
 12/04  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.5123501472,38.5123501472
 12/04  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,49.2997682735,49.2997682735
 12/04  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,57.7838759488,57.7838759488
 12/04  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,71.0333583714,71.0333583714
 12/04  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,94.4068690717,94.4068690717
 12/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  03:00:00,15.1723421797,0.0653429720806,0.0,0.0,1.8243253836,1.797673824,1.66258028958,1.66258028958
 12/05  04:00:00,15.2330606535,0.12606144588,0.0,0.0,1.8243253836,1.797673824,3.21028792083,3.21028792083
 12/05  05:00:00,15.3414754183,0.234476210677,0.0,0.0,1.8243253836,1.797673824,5.95581785904,5.95581785904
 12/05  06:00:00,15.5278598536,0.420860646028,0.0,0.0,1.8243253836,1.797673824,10.6703573372,10.6703573372
 12/05  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,242.936633213,242.936633213
 12/05  08:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,203.105104525,203.105104525
 12/05  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,183.895984613,183.895984613
 12/05  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,154.296842796,154.296842796
 12/05  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,142.222730623,142.222730623
 12/05  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,125.980340308,125.980340308
 12/05  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,112.101856761,112.101856761
 12/05  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,92.3551386563,92.3551386563
 12/05  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,81.9871640594,81.9871640594
 12/05  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,78.517728101,78.517728101
 12/05  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,97.5936733048,97.5936733048
 12/05  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,114.855868374,114.855868374
 12/05  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,126.671609761,126.671609761
 12/05  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,145.630751621,145.630751621
 12/05  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,157.702234759,157.702234759
 12/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/05  23:00:00,15.1473946211,0.0403954134941,0.0,0.0,1.8243253836,1.797673824,1.02461445186,1.02461445186
 12/05  24:00:00,15.278104923,0.171105715426,0.0,0.0,1.8243253836,1.797673824,4.35062021651,4.35062021651
 12/06  01:00:00,15.4872022525,0.380203044947,0.0,0.0,1.8243253836,1.797673824,9.62564838811,9.62564838811
 12/06  02:00:00,15.9121315914,0.805132383824,0.0,0.0,1.8243253836,1.797673824,20.274888834,20.274888834
 12/06  03:00:00,16.0978996567,0.990900449082,0.0,0.0,1.8243253836,1.797673824,24.8900099109,24.8900099109
 12/06  04:00:00,16.3136892189,1.20669001128,0.0,0.0,1.8243253836,1.797673824,30.3798272467,30.3798272467
 12/06  05:00:00,16.3608233415,1.2538241339,0.0,0.0,1.8243253836,1.797673824,31.5069602424,31.5069602424
 12/06  06:00:00,16.5765718474,1.46957263984,0.0,0.0,1.8243253836,1.797673824,37.0316921357,37.0316921357
 12/06  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,284.288781101,284.288781101
 12/06  08:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,236.890371531,236.890371531
 12/06  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,209.03772628,209.03772628
 12/06  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,180.39406722,180.39406722
 12/06  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,161.135142916,161.135142916
 12/06  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,132.58313959,132.58313959
 12/06  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,79.4513934604,79.4513934604
 12/06  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.7419792467,39.7419792467
 12/06  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,28.7979164148,28.7979164148
 12/06  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.4570393548,23.4570393548
 12/06  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.4012505482,32.4012505482
 12/06  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.1101042419,47.1101042419
 12/06  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,60.8455891286,60.8455891286
 12/06  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,78.6791976881,78.6791976881
 12/06  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,92.7243405327,92.7243405327
 12/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,143.140411884,143.140411884
 12/07  08:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,109.218632433,109.218632433
 12/07  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,86.0235211393,86.0235211393
 12/07  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,56.7280872757,56.7280872757
 12/07  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.7818070503,39.7818070503
 12/07  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,22.673495067,22.673495067
 12/07  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,16.8962066626,16.8962066626
 12/07  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,12.2587912706,12.2587912706
 12/07  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,19.9477684637,19.9477684637
 12/07  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,25.2694152972,25.2694152972
 12/07  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.280750851,36.280750851
 12/07  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,49.9735563755,49.9735563755
 12/07  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,62.074381434,62.074381434
 12/07  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,77.4635584597,77.4635584597
 12/07  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,88.3037501432,88.3037501432
 12/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  02:00:00,15.120251957,0.0132527494271,0.0,0.0,1.8243253836,1.797673824,0.340158007453,0.340158007453
 12/08  03:00:00,15.1669505226,0.0599513150377,0.0,0.0,1.8243253836,1.797673824,1.51951141027,1.51951141027
 12/08  04:00:00,15.2316608377,0.124661630057,0.0,0.0,1.8243253836,1.797673824,3.17140383809,3.17140383809
 12/08  05:00:00,15.3066922783,0.199693070662,0.0,0.0,1.8243253836,1.797673824,5.07732339188,5.07732339188
