Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/08  06:00:00,15.4806288519,0.37362964431,0.0,0.0,1.8243253836,1.797673824,9.46760766792,9.46760766792
 12/08  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,251.637192944,251.637192944
 12/08  08:00:00,24.9510989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,215.786458014,215.786458014
 12/08  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,187.402160647,187.402160647
 12/08  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,152.293383498,152.293383498
 12/08  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,128.950773775,128.950773775
 12/08  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,107.195971873,107.195971873
 12/08  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,95.4409033015,95.4409033015
 12/08  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,87.5406809815,87.5406809815
 12/08  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,84.7547496738,84.7547496738
 12/08  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,84.7788328004,84.7788328004
 12/08  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,102.038806947,102.038806947
 12/08  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,123.343915712,123.343915712
 12/08  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,138.690257173,138.690257173
 12/08  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,154.715063541,154.715063541
 12/08  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,165.281110119,165.281110119
 12/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/08  23:00:00,15.2303172793,0.123318071654,0.0,0.0,1.8243253836,1.797673824,3.1346381921,3.1346381921
 12/08  24:00:00,15.4783577156,0.37135850799,0.0,0.0,1.8243253836,1.797673824,9.38611996625,9.38611996625
 12/09  01:00:00,15.6574015512,0.999820799565,0.0,0.0,1.8243253836,1.348255368,25.147193133,25.147193133
 12/09  02:00:00,15.8613906868,1.20380993523,0.0,0.0,1.8243253836,1.348255368,30.2250543205,30.2250543205
 12/09  03:00:00,16.2491947519,1.59161400026,0.0,0.0,1.8243253836,1.348255368,40.0688332405,40.0688332405
 12/09  04:00:00,16.3138206798,1.65623992821,0.0,0.0,1.8243253836,1.348255368,41.6375231529,41.6375231529
 12/09  05:00:00,16.6117055045,1.95412475294,0.0,0.0,1.8243253836,1.348255368,49.2808865038,49.2808865038
 12/09  06:00:00,16.5302334474,1.87265269581,0.0,0.0,1.8243253836,1.348255368,47.1188769766,47.1188769766
 12/09  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,318.46199323,318.46199323
 12/09  08:00:00,20.4036112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,286.68983337,286.68983337
 12/09  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,256.482640556,256.482640556
 12/09  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,220.997246354,220.997246354
 12/09  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,191.669473752,191.669473752
 12/09  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,164.77410272,164.77410272
 12/09  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,146.059462268,146.059462268
 12/09  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,131.867439315,131.867439315
 12/09  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,127.17779951,127.17779951
 12/09  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,128.712357313,128.712357313
 12/09  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,137.567470919,137.567470919
 12/09  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,153.317845868,153.317845868
 12/09  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,175.552987,175.552987
 12/09  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,185.123758363,185.123758363
 12/09  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,191.821482339,191.821482339
 12/09  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,206.07847599,206.07847599
 12/09  23:00:00,14.6738053038,0.0162245521899,0.0,0.0,1.8243253836,1.348255368,0.415706031743,0.415706031743
 12/09  24:00:00,14.849169989,0.19158923737,0.0,0.0,1.8243253836,1.348255368,4.8503969089,4.8503969089
 12/10  01:00:00,15.3426946485,0.685113896873,0.0,0.0,1.8243253836,1.348255368,17.2838152197,17.2838152197
 12/10  02:00:00,15.5956022348,0.93802148324,0.0,0.0,1.8243253836,1.348255368,23.5572670641,23.5572670641
 12/10  03:00:00,15.9188217205,1.26124096888,0.0,0.0,1.8243253836,1.348255368,31.7158957426,31.7158957426
 12/10  04:00:00,15.8501922526,1.19261150101,0.0,0.0,1.8243253836,1.348255368,29.9723596133,29.9723596133
 12/10  05:00:00,16.1849319977,1.52735124614,0.0,0.0,1.8243253836,1.348255368,38.4412343594,38.4412343594
 12/10  06:00:00,15.9620904942,1.3045097426,0.0,0.0,1.8243253836,1.348255368,32.811238412,32.811238412
 12/10  07:00:00,16.2783922603,1.62081150871,0.0,0.0,1.8243253836,1.348255368,40.8073327289,40.8073327289
 12/10  08:00:00,10.3680473136,1.45296656201,0.0,0.0,1.8243253836,1.348255368,36.5687472876,36.5687472876
 12/10  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,278.786594865,278.786594865
 12/10  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,221.860452077,221.860452077
 12/10  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,184.073567911,184.073567911
 12/10  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,161.593247994,161.593247994
 12/10  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,128.186229829,128.186229829
 12/10  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,109.490027963,109.490027963
 12/10  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,97.862888355,97.862888355
 12/10  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,92.8769296123,92.8769296123
 12/10  17:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,99.4094903193,99.4094903193
 12/10  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,131.505637158,131.505637158
 12/10  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,148.098867124,148.098867124
 12/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  22:00:00,14.6698831524,0.0123024007814,0.0,0.0,1.8243253836,1.348255368,0.315489085225,0.315489085225
 12/10  23:00:00,14.6983127848,0.0407320332053,0.0,0.0,1.8243253836,1.348255368,1.03460245551,1.03460245551
 12/10  24:00:00,14.7623122518,0.104731500167,0.0,0.0,1.8243253836,1.348255368,2.66099767812,2.66099767812
 12/11  01:00:00,15.2981576195,0.191158411901,0.0,0.0,1.8243253836,1.797673824,4.85611826135,4.85611826135
 12/11  02:00:00,15.3562964532,0.249297245603,0.0,0.0,1.8243253836,1.797673824,6.33610205365,6.33610205365
 12/11  03:00:00,15.555236362,0.44823715439,0.0,0.0,1.8243253836,1.797673824,11.3315703244,11.3315703244
 12/11  04:00:00,15.6777561522,0.570756944568,0.0,0.0,1.8243253836,1.797673824,14.3949266153,14.3949266153
 12/11  05:00:00,15.8236674116,0.716668204016,0.0,0.0,1.8243253836,1.797673824,18.0398434531,18.0398434531
 12/11  06:00:00,16.005106336,0.898107128434,0.0,0.0,1.8243253836,1.797673824,22.5937457134,22.5937457134
 12/11  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,244.521317187,244.521317187
 12/11  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,197.660716557,197.660716557
 12/11  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,174.943201826,174.943201826
 12/11  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,141.289531024,141.289531024
 12/11  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,117.371525942,117.371525942
 12/11  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,90.9845042774,90.9845042774
 12/11  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,69.0839190791,69.0839190791
 12/11  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.2385764803,55.2385764803
 12/11  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.3328565031,48.3328565031
 12/11  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.7427106035,41.7427106035
 12/11  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.29582847,55.29582847
 12/11  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,73.4042975918,73.4042975918
 12/11  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,67.8109939957,67.8109939957
 12/11  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,83.9919600848,83.9919600848
 12/11  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,104.348522092,104.348522092
 12/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,181.108277991,181.108277991
 12/12  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,143.796755032,143.796755032
 12/12  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,127.871732933,127.871732933
 12/12  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,93.501078387,93.501078387
 12/12  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,64.9049976439,64.9049976439
 12/12  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,40.8670928298,40.8670928298
 12/12  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.9935454006,29.9935454006
 12/12  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,22.9109734183,22.9109734183
 12/12  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,19.8221882662,19.8221882662
 12/12  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,18.2359213983,18.2359213983
 12/12  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,35.5325565849,35.5325565849
 12/12  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,54.153117964,54.153117964
 12/12  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,70.7414880004,70.7414880004
 12/12  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,83.3656311978,83.3656311978
 12/12  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,92.2243983261,92.2243983261
 12/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  02:00:00,15.1182025215,0.0112033138962,0.0,0.0,1.8243253836,1.797673824,0.287296450802,0.287296450802
 12/13  03:00:00,15.1510634956,0.0440642880392,0.0,0.0,1.8243253836,1.797673824,1.11927788922,1.11927788922
 12/13  04:00:00,15.157947413,0.0509482054278,0.0,0.0,1.8243253836,1.797673824,1.29226822405,1.29226822405
 12/13  05:00:00,15.1797768402,0.0727776325797,0.0,0.0,1.8243253836,1.797673824,1.84856745573,1.84856745573
 12/13  06:00:00,15.2578850653,0.150885857726,0.0,0.0,1.8243253836,1.797673824,3.83977835736,3.83977835736
 12/13  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,221.603167908,221.603167908
 12/13  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,181.685505394,181.685505394
 12/13  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,156.945639179,156.945639179
 12/13  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,119.005775143,119.005775143
 12/13  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,92.6894257164,92.6894257164
 12/13  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,74.6454847701,74.6454847701
 12/13  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,57.1148851299,57.1148851299
 12/13  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.0575100314,41.0575100314
 12/13  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,31.9815686802,31.9815686802
 12/13  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,30.8910157351,30.8910157351
 12/13  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,50.1127852636,50.1127852636
 12/13  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,65.1146161708,65.1146161708
 12/13  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,71.2431850704,71.2431850704
 12/13  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,78.8460238959,78.8460238959
 12/13  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,90.8230546929,90.8230546929
 12/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,136.5754487,136.5754487
 12/14  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,97.0846378387,97.0846378387
 12/14  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,70.4128368992,70.4128368992
 12/14  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.7467567578,52.7467567578
 12/14  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,49.6295480114,49.6295480114
 12/14  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,29.9167430354,29.9167430354
 12/14  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,16.4795118769,16.4795118769
 12/14  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,17.433927425,17.433927425
 12/14  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,15.6988982831,15.6988982831
 12/14  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,16.1293181562,16.1293181562
 12/14  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,24.5466905206,24.5466905206
 12/14  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,33.7084533988,33.7084533988
 12/14  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,44.9274075674,44.9274075674
 12/14  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,48.5255327323,48.5255327323
 12/14  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,47.4062272523,47.4062272523
 12/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,115.014552449,115.014552449
 12/15  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,97.2593375864,97.2593375864
 12/15  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,76.1348727704,76.1348727704
 12/15  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,46.893518729,46.893518729
 12/15  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.2701052534,44.2701052534
 12/15  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.7177065988,32.7177065988
 12/15  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,19.5132296366,19.5132296366
 12/15  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,18.9161045202,18.9161045202
 12/15  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,23.2443819428,23.2443819428
 12/15  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,20.5694949221,20.5694949221
 12/15  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,26.7860647398,26.7860647398
 12/15  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,40.1657856005,40.1657856005
 12/15  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,51.0590697119,51.0590697119
 12/15  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,63.9289032914,63.9289032914
 12/15  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,75.3648299,75.3648299
 12/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  05:00:00,14.6881871402,0.0306063886318,0.0,0.0,1.8243253836,1.348255368,0.777806938539,0.777806938539
 12/16  06:00:00,14.7050620768,0.0474813251856,0.0,0.0,1.8243253836,1.348255368,1.20761694906,1.20761694906
 12/16  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,201.311710057,201.311710057
 12/16  08:00:00,22.3177779103,8.3159497404,0.0,0.0,3.6486507672,2.696510736,166.015474309,166.015474309
 12/16  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,148.738341968,148.738341968
 12/16  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,116.522163293,116.522163293
 12/16  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,84.5388955839,84.5388955839
 12/16  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.0580061169,55.0580061169
 12/16  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,43.0526769059,43.0526769059
 12/16  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.495279183,39.495279183
 12/16  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,32.8214528683,32.8214528683
 12/16  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,33.2452671904,33.2452671904
 12/16  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.449401936,48.449401936
 12/16  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,70.6593699255,70.6593699255
 12/16  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,94.5884769248,94.5884769248
 12/16  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,106.055592868,106.055592868
 12/16  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,116.749923158,116.749923158
 12/16  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,131.956478192,131.956478192
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  02:00:00,14.6890517988,0.0314710472436,0.0,0.0,1.8243253836,1.348255368,0.798675479712,0.798675479712
 12/17  03:00:00,14.7648978893,0.107317137683,0.0,0.0,1.8243253836,1.348255368,2.72598111487,2.72598111487
 12/17  04:00:00,14.7878977079,0.130316956268,0.0,0.0,1.8243253836,1.348255368,3.30342707496,3.30342707496
 12/17  05:00:00,14.8645131371,0.206932385549,0.0,0.0,1.8243253836,1.348255368,5.25320466829,5.25320466829
 12/17  06:00:00,14.9002538996,0.242673147986,0.0,0.0,1.8243253836,1.348255368,6.14722435547,6.14722435547
 12/17  07:00:00,15.2611761344,0.603595382752,0.0,0.0,1.8243253836,1.348255368,15.2143013181,15.2143013181
 12/17  08:00:00,11.5049945618,0.675747143529,0.0,0.0,1.8243253836,1.348255368,16.9938189405,16.9938189405
 12/17  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,232.651041129,232.651041129
 12/17  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,180.119085045,180.119085045
 12/17  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,145.568326886,145.568326886
 12/17  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,129.177165495,129.177165495
 12/17  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,102.076051412,102.076051412
 12/17  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,87.4920879295,87.4920879295
 12/17  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,79.2938878583,79.2938878583
 12/17  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,83.3125795451,83.3125795451
 12/17  17:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,93.2093321718,93.2093321718
 12/17  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,125.736587239,125.736587239
 12/17  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,140.494717214,140.494717214
 12/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  23:00:00,14.6872671661,0.0296864144946,0.0,0.0,1.8243253836,1.348255368,0.754289088769,0.754289088769
 12/17  24:00:00,14.7750637969,0.117483045341,0.0,0.0,1.8243253836,1.348255368,2.9860982649,2.9860982649
 12/18  01:00:00,15.2560282877,0.14902908012,0.0,0.0,1.8243253836,1.797673824,3.78714099669,3.78714099669
 12/18  02:00:00,15.3256179393,0.218618731673,0.0,0.0,1.8243253836,1.797673824,5.54640284367,5.54640284367
 12/18  03:00:00,15.4486058323,0.341606624659,0.0,0.0,1.8243253836,1.797673824,8.65972613452,8.65972613452
 12/18  04:00:00,15.7532671373,0.646267929732,0.0,0.0,1.8243253836,1.797673824,16.3022955794,16.3022955794
 12/18  05:00:00,15.7458572186,0.638858010957,0.0,0.0,1.8243253836,1.797673824,16.0937869079,16.0937869079
 12/18  06:00:00,15.8931346225,0.786135414913,0.0,0.0,1.8243253836,1.797673824,19.7752359721,19.7752359721
 12/18  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,241.188292025,241.188292025
 12/18  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,198.332434254,198.332434254
 12/18  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,170.385453678,170.385453678
 12/18  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,125.502923625,125.502923625
 12/18  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.6461459021,88.6461459021
 12/18  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,58.0537156484,58.0537156484
 12/18  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.4647041355,48.4647041355
 12/18  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,44.3856003017,44.3856003017
 12/18  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.2573291254,41.2573291254
 12/18  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,39.3476335971,39.3476335971
 12/18  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,63.2571059118,63.2571059118
 12/18  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,85.5083375239,85.5083375239
 12/18  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,94.0444425649,94.0444425649
 12/18  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,107.014546405,107.014546405
 12/18  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,120.209149688,120.209149688
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  01:00:00,15.142111734,0.0351125264319,0.0,0.0,1.8243253836,1.797673824,0.892333204165,0.892333204165
 12/19  02:00:00,15.208850298,0.101851090365,0.0,0.0,1.8243253836,1.797673824,2.59348973617,2.59348973617
 12/19  03:00:00,15.2877802149,0.180781007258,0.0,0.0,1.8243253836,1.797673824,4.58337185925,4.58337185925
 12/19  04:00:00,15.4272689872,0.320269779589,0.0,0.0,1.8243253836,1.797673824,8.1324028613,8.1324028613
 12/19  05:00:00,15.7888686342,0.681869426645,0.0,0.0,1.8243253836,1.797673824,17.1615611483,17.1615611483
 12/19  06:00:00,16.0083160235,0.901316815936,0.0,0.0,1.8243253836,1.797673824,22.6716501829,22.6716501829
 12/19  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,248.295953697,248.295953697
 12/19  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,210.736879711,210.736879711
 12/19  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,173.759994828,173.759994828
 12/19  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,124.923527949,124.923527949
 12/19  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,102.489126665,102.489126665
 12/19  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,86.5086285293,86.5086285293
 12/19  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,81.6362660742,81.6362660742
 12/19  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.4781627875,77.4781627875
 12/19  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.779012589,76.779012589
 12/19  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.3675161372,76.3675161372
 12/19  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,87.5267239371,87.5267239371
 12/19  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,103.589592261,103.589592261
 12/19  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,117.528835447,117.528835447
 12/19  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,130.042079291,130.042079291
 12/19  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,136.058224691,136.058224691
 12/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  24:00:00,15.1426119573,0.0356127497264,0.0,0.0,1.8243253836,1.797673824,0.903102809999,0.903102809999
 12/20  01:00:00,15.25127696,0.144277752399,0.0,0.0,1.8243253836,1.797673824,3.65779912782,3.65779912782
 12/20  02:00:00,15.373463889,0.266464681427,0.0,0.0,1.8243253836,1.797673824,6.75633673512,6.75633673512
 12/20  03:00:00,15.7543353031,0.647336095548,0.0,0.0,1.8243253836,1.797673824,16.300537029,16.300537029
 12/20  04:00:00,15.8760001374,0.769000929768,0.0,0.0,1.8243253836,1.797673824,19.3362992671,19.3362992671
 12/20  05:00:00,16.1291994889,1.02220028131,0.0,0.0,1.8243253836,1.797673824,25.6578868056,25.6578868056
 12/20  06:00:00,16.2532984233,1.14629921565,0.0,0.0,1.8243253836,1.797673824,28.8369057122,28.8369057122
 12/20  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,276.280078651,276.280078651
 12/20  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,231.80122633,231.80122633
 12/20  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,196.050789603,196.050789603
 12/20  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,151.003310518,151.003310518
 12/20  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,124.840067302,124.840067302
 12/20  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,97.7467341002,97.7467341002
 12/20  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.0870234911,82.0870234911
 12/20  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,70.9289564026,70.9289564026
 12/20  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,60.8181540614,60.8181540614
 12/20  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.5518245552,55.5518245552
 12/20  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,72.3292371445,72.3292371445
 12/20  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,94.2842650024,94.2842650024
 12/20  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,107.236311147,107.236311147
 12/20  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,125.305337012,125.305337012
 12/20  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,141.542866634,141.542866634
 12/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  24:00:00,15.1603790903,0.0533798827224,0.0,0.0,1.8243253836,1.797673824,1.35661399303,1.35661399303
 12/21  01:00:00,15.2572625738,0.150263366194,0.0,0.0,1.8243253836,1.797673824,3.80751972632,3.80751972632
 12/21  02:00:00,15.3914805691,0.284481361483,0.0,0.0,1.8243253836,1.797673824,7.22613218927,7.22613218927
 12/21  03:00:00,15.6922733449,0.585274137325,0.0,0.0,1.8243253836,1.797673824,14.7319282966,14.7319282966
 12/21  04:00:00,16.0159856011,0.908986393543,0.0,0.0,1.8243253836,1.797673824,22.8680578995,22.8680578995
 12/21  05:00:00,16.090715482,0.983716274402,0.0,0.0,1.8243253836,1.797673824,24.6839775766,24.6839775766
 12/21  06:00:00,16.2946533825,1.18765417493,0.0,0.0,1.8243253836,1.797673824,29.8897564723,29.8897564723
 12/21  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,274.219307333,274.219307333
 12/21  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,236.561518115,236.561518115
 12/21  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,209.370926474,209.370926474
 12/21  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,169.967373985,169.967373985
 12/21  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,142.25246896,142.25246896
 12/21  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,115.08989395,115.08989395
 12/21  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,105.795426072,105.795426072
 12/21  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.756744975,101.756744975
 12/21  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,98.2383333615,98.2383333615
 12/21  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,95.752554624,95.752554624
 12/21  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.524251578,101.524251578
 12/21  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,113.991365521,113.991365521
 12/21  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,128.595822261,128.595822261
 12/21  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,141.369843449,141.369843449
 12/21  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,146.65588437,146.65588437
 12/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  24:00:00,15.1585802868,0.0515810792073,0.0,0.0,1.8243253836,1.797673824,1.31113543608,1.31113543608
 12/22  01:00:00,15.2515031706,0.144503963019,0.0,0.0,1.8243253836,1.797673824,3.66076434889,3.66076434889
 12/22  02:00:00,15.3359118665,0.228912658916,0.0,0.0,1.8243253836,1.797673824,5.81293873703,5.81293873703
 12/22  03:00:00,15.529792718,0.422793510429,0.0,0.0,1.8243253836,1.797673824,10.6821706731,10.6821706731
 12/22  04:00:00,15.848485734,0.741486526415,0.0,0.0,1.8243253836,1.797673824,18.6742263564,18.6742263564
 12/22  05:00:00,15.8471110508,0.740111843213,0.0,0.0,1.8243253836,1.797673824,18.5887176807,18.5887176807
 12/22  06:00:00,16.0334200742,0.926420866586,0.0,0.0,1.8243253836,1.797673824,23.2872834054,23.2872834054
 12/22  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,245.834285488,245.834285488
 12/22  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,204.951211707,204.951211707
 12/22  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,177.369977888,177.369977888
 12/22  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,127.138782295,127.138782295
 12/22  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,94.5004530231,94.5004530231
 12/22  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,70.1344177345,70.1344177345
 12/22  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,51.9732905795,51.9732905795
 12/22  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,47.3600463019,47.3600463019
 12/22  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,40.5937517844,40.5937517844
 12/22  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,36.2493850678,36.2493850678
 12/22  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,43.2428732769,43.2428732769
 12/22  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,60.0102553476,60.0102553476
 12/22  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,78.2363624244,78.2363624244
 12/22  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,91.9553821846,91.9553821846
 12/22  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,105.34151265,105.34151265
 12/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  06:00:00,14.6836582834,0.0260775318179,0.0,0.0,1.8243253836,1.348255368,0.663734454329,0.663734454329
 12/23  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,175.789607516,175.789607516
 12/23  08:00:00,22.3177779103,8.3159497404,0.0,0.0,3.6486507672,2.696510736,132.072106122,132.072106122
 12/23  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,111.063869521,111.063869521
 12/23  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,86.8517489847,86.8517489847
 12/23  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,65.6853794737,65.6853794737
 12/23  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.781391828,52.781391828
 12/23  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,46.7320458108,46.7320458108
 12/23  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,40.3011806331,40.3011806331
 12/23  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,38.88725488,38.88725488
 12/23  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,37.5703414667,37.5703414667
 12/23  17:00:00,54.9858388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,41.8360716763,41.8360716763
 12/23  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,48.2840807368,48.2840807368
 12/23  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,65.9969108003,65.9969108003
 12/23  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,74.7775482894,74.7775482894
 12/23  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,73.6456294619,73.6456294619
 12/23  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,77.0823686286,77.0823686286
 12/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  06:00:00,14.7272472202,0.0696664685958,0.0,0.0,1.8243253836,1.348255368,1.77997840319,1.77997840319
 12/24  07:00:00,14.8489032359,0.191322484336,0.0,0.0,1.8243253836,1.348255368,4.84741681514,4.84741681514
 12/24  08:00:00,11.0981333401,0.268885921826,0.0,0.0,1.8243253836,1.348255368,6.84020479522,6.84020479522
 12/24  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,235.704216987,235.704216987
 12/24  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,182.145020755,182.145020755
 12/24  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,149.530064514,149.530064514
 12/24  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,137.045993237,137.045993237
 12/24  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,113.983004714,113.983004714
 12/24  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,100.460611002,100.460611002
 12/24  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,96.6178056447,96.6178056447
 12/24  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,97.8054203921,97.8054203921
 12/24  17:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,109.629297421,109.629297421
 12/24  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,149.728871544,149.728871544
 12/24  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,165.611196501,165.611196501
 12/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  22:00:00,14.7255061605,0.0679254089462,0.0,0.0,1.8243253836,1.348255368,1.72373809638,1.72373809638
 12/24  23:00:00,14.8412385077,0.183657756084,0.0,0.0,1.8243253836,1.348255368,4.66108315343,4.66108315343
 12/24  24:00:00,15.0459250388,0.388344287199,0.0,0.0,1.8243253836,1.348255368,9.83672088707,9.83672088707
 12/25  01:00:00,15.4894420831,0.831861331516,0.0,0.0,1.8243253836,1.348255368,20.9129662543,20.9129662543
 12/25  02:00:00,15.6640259627,1.00644521111,0.0,0.0,1.8243253836,1.348255368,25.3081201199,25.3081201199
 12/25  03:00:00,15.8477238264,1.19014307485,0.0,0.0,1.8243253836,1.348255368,29.9220369004,29.9220369004
 12/25  04:00:00,15.9309283776,1.27334762603,0.0,0.0,1.8243253836,1.348255368,32.0400286862,32.0400286862
 12/25  05:00:00,16.1167242516,1.45914349996,0.0,0.0,1.8243253836,1.348255368,36.7209926491,36.7209926491
 12/25  06:00:00,16.0834607399,1.42587998832,0.0,0.0,1.8243253836,1.348255368,35.8974725802,35.8974725802
 12/25  07:00:00,16.3112701152,1.65368936357,0.0,0.0,1.8243253836,1.348255368,41.6380144753,41.6380144753
 12/25  08:00:00,12.4756458378,1.64639841953,0.0,0.0,1.8243253836,1.348255368,41.472124905,41.472124905
 12/25  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,274.366847088,274.366847088
 12/25  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,215.627791053,215.627791053
 12/25  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,174.406392631,174.406392631
 12/25  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,141.653569789,141.653569789
 12/25  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,100.747106154,100.747106154
 12/25  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,74.7593131633,74.7593131633
 12/25  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,63.330611107,63.330611107
 12/25  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,60.7429110379,60.7429110379
 12/25  17:00:00,43.1410496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,70.3985365139,70.3985365139
 12/25  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,111.005570813,111.005570813
 12/25  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,131.271209003,131.271209003
 12/25  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  24:00:00,14.7051970605,0.0476163089055,0.0,0.0,1.8243253836,1.348255368,1.21197291935,1.21197291935
 12/26  01:00:00,15.1944472945,0.0874480869294,0.0,0.0,1.8243253836,1.797673824,2.22020298706,2.22020298706
 12/26  02:00:00,15.2421259075,0.135126699871,0.0,0.0,1.8243253836,1.797673824,3.43126551284,3.43126551284
 12/26  03:00:00,15.2563284807,0.149329273138,0.0,0.0,1.8243253836,1.797673824,3.78470915876,3.78470915876
 12/26  04:00:00,15.2917451875,0.184745979946,0.0,0.0,1.8243253836,1.797673824,4.69680801128,4.69680801128
 12/26  05:00:00,15.415284244,0.308285036388,0.0,0.0,1.8243253836,1.797673824,7.7959185499,7.7959185499
 12/26  06:00:00,15.8271971291,0.720197921488,0.0,0.0,1.8243253836,1.797673824,18.13912051,18.13912051
 12/26  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,243.04126171,243.04126171
 12/26  08:00:00,26.8652655895,8.3159497404,0.0,0.0,7.2973015344,3.595347648,207.500481897,207.500481897
 12/26  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,175.049936442,175.049936442
 12/26  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,134.592662757,134.592662757
 12/26  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,115.397053002,115.397053002
 12/26  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,93.0656939619,93.0656939619
 12/26  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,79.5664772428,79.5664772428
 12/26  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,69.1468151024,69.1468151024
 12/26  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,65.21713185,65.21713185
 12/26  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,66.4293496008,66.4293496008
 12/26  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,79.0307932763,79.0307932763
 12/26  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,91.6591355264,91.6591355264
 12/26  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,103.750722293,103.750722293
 12/26  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,118.116826492,118.116826492
 12/26  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,130.455945447,130.455945447
 12/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  24:00:00,15.1433639247,0.0363647170919,0.0,0.0,1.8243253836,1.797673824,0.922912565241,0.922912565241
 12/27  01:00:00,15.2576478053,0.150648597748,0.0,0.0,1.8243253836,1.797673824,3.82469508158,3.82469508158
 12/27  02:00:00,15.3296970944,0.222697886841,0.0,0.0,1.8243253836,1.797673824,5.6552556383,5.6552556383
 12/27  03:00:00,15.8038186588,0.696819451175,0.0,0.0,1.8243253836,1.797673824,17.5497546295,17.5497546295
 12/27  04:00:00,15.9798052633,0.872806055705,0.0,0.0,1.8243253836,1.797673824,21.9509174324,21.9509174324
 12/27  05:00:00,16.1893552097,1.08235600208,0.0,0.0,1.8243253836,1.797673824,27.1887147004,27.1887147004
 12/27  06:00:00,16.2394173326,1.13241812496,0.0,0.0,1.8243253836,1.797673824,28.5007248189,28.5007248189
 12/27  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,278.658081545,278.658081545
 12/27  08:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,240.007616486,240.007616486
 12/27  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,212.210588445,212.210588445
 12/27  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,179.118291876,179.118291876
 12/27  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,151.073385222,151.073385222
 12/27  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,134.704404119,134.704404119
 12/27  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,128.699100672,128.699100672
 12/27  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,117.584847723,117.584847723
 12/27  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,105.263759506,105.263759506
 12/27  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,102.555474663,102.555474663
 12/27  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,110.5199879,110.5199879
 12/27  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,119.47488982,119.47488982
 12/27  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,126.468843785,126.468843785
 12/27  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,136.961726381,136.961726381
