Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/27  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,144.158681838,144.158681838
 12/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/27  23:00:00,15.1221648695,0.015165661917,0.0,0.0,1.8243253836,1.797673824,0.389072169818,0.389072169818
 12/27  24:00:00,15.2035244747,0.0965252670829,0.0,0.0,1.8243253836,1.797673824,2.45093387018,2.45093387018
 12/28  01:00:00,15.3597534381,0.252754230477,0.0,0.0,1.8243253836,1.797673824,6.42002788639,6.42002788639
 12/28  02:00:00,15.6224270861,0.515427878493,0.0,0.0,1.8243253836,1.797673824,13.02988364,13.02988364
 12/28  03:00:00,15.9887327265,0.881733518913,0.0,0.0,1.8243253836,1.797673824,22.1671162088,22.1671162088
 12/28  04:00:00,16.1488482587,1.04184905114,0.0,0.0,1.8243253836,1.797673824,26.1993315919,26.1993315919
 12/28  05:00:00,16.317808956,1.21080974836,0.0,0.0,1.8243253836,1.797673824,30.4391325357,30.4391325357
 12/28  06:00:00,16.4671918428,1.36019263523,0.0,0.0,1.8243253836,1.797673824,34.2306475724,34.2306475724
 12/28  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,286.07350009,286.07350009
 12/28  08:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,244.928487,244.928487
 12/28  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,216.749086359,216.749086359
 12/28  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,176.501669237,176.501669237
 12/28  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,150.484700225,150.484700225
 12/28  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,118.069037101,118.069037101
 12/28  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,94.9339713461,94.9339713461
 12/28  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,82.3031948183,82.3031948183
 12/28  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,71.2710350917,71.2710350917
 12/28  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,62.896247383,62.896247383
 12/28  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,77.773500653,77.773500653
 12/28  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,101.171419154,101.171419154
 12/28  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,115.667154044,115.667154044
 12/28  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,129.355851708,129.355851708
 12/28  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,137.536849946,137.536849946
 12/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  24:00:00,15.1485001915,0.0415009838829,0.0,0.0,1.8243253836,1.797673824,1.05295082328,1.05295082328
 12/29  01:00:00,15.2948854076,0.187886200045,0.0,0.0,1.8243253836,1.797673824,4.77376757735,4.77376757735
 12/29  02:00:00,15.3444613105,0.237462102906,0.0,0.0,1.8243253836,1.797673824,6.01624887174,6.01624887174
 12/29  03:00:00,15.8273875284,0.720388320837,0.0,0.0,1.8243253836,1.797673824,18.1460926129,18.1460926129
 12/29  04:00:00,15.9400868969,0.833087689295,0.0,0.0,1.8243253836,1.797673824,20.9223158021,20.9223158021
 12/29  05:00:00,16.2108438556,1.10384464795,0.0,0.0,1.8243253836,1.797673824,27.749264162,27.749264162
 12/29  06:00:00,16.1748965225,1.0678973149,0.0,0.0,1.8243253836,1.797673824,26.8322976802,26.8322976802
 12/29  07:00:00,23.422948948,8.3159497404,0.0,0.0,1.8243253836,1.797673824,281.017622899,281.017622899
 12/29  08:00:00,28.7794322561,8.3159497404,0.0,0.0,7.2973015344,3.595347648,233.785829809,233.785829809
 12/29  09:00:00,32.8510619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,204.796430633,204.796430633
 12/29  10:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,172.700588728,172.700588728
 12/29  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,144.488927087,144.488927087
 12/29  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,109.931287685,109.931287685
 12/29  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,81.8455991468,81.8455991468
 12/29  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,65.445380165,65.445380165
 12/29  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,60.3137174384,60.3137174384
 12/29  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,61.1481684581,61.1481684581
 12/29  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,76.7381113071,76.7381113071
 12/29  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,95.9576907535,95.9576907535
 12/29  19:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,108.267764368,108.267764368
 12/29  20:00:00,48.8835496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,124.648697003,124.648697003
 12/29  21:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,131.455479543,131.455479543
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  24:00:00,15.1191071439,0.0121079363474,0.0,0.0,1.8243253836,1.797673824,0.310169427351,0.310169427351
 12/30  01:00:00,14.7216849115,0.0641041598551,0.0,0.0,1.8243253836,1.348255368,1.62341287661,1.62341287661
 12/30  02:00:00,14.7943596237,0.136778872099,0.0,0.0,1.8243253836,1.348255368,3.48374928557,3.48374928557
 12/30  03:00:00,14.8621465901,0.204565838518,0.0,0.0,1.8243253836,1.348255368,5.17837509857,5.17837509857
 12/30  04:00:00,14.9776517259,0.320070974255,0.0,0.0,1.8243253836,1.348255368,8.1240625456,8.1240625456
 12/30  05:00:00,15.2774387331,0.619857981519,0.0,0.0,1.8243253836,1.348255368,15.6118694377,15.6118694377
 12/30  06:00:00,15.4473602329,0.789779481264,0.0,0.0,1.8243253836,1.348255368,19.8744824849,19.8744824849
 12/30  07:00:00,22.973530492,8.3159497404,0.0,0.0,1.8243253836,1.348255368,251.894504689,251.894504689
 12/30  08:00:00,24.2319445769,8.3159497404,0.0,0.0,3.6486507672,2.696510736,206.079589882,206.079589882
 12/30  09:00:00,23.756086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,180.17836887,180.17836887
 12/30  10:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,146.815653748,146.815653748
 12/30  11:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,114.507036765,114.507036765
 12/30  12:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,88.2291790942,88.2291790942
 12/30  13:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,66.9454562893,66.9454562893
 12/30  14:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,52.067670965,52.067670965
 12/30  15:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,55.2658158359,55.2658158359
 12/30  16:00:00,49.2433388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,64.8808306836,64.8808306836
 12/30  17:00:00,53.0716721865,8.3159497404,0.0,0.0,32.8378569048,8.089532208,78.9624801532,78.9624801532
 12/30  18:00:00,60.7283388532,8.3159497404,0.0,0.0,32.8378569048,8.089532208,95.8756875291,95.8756875291
 12/30  19:00:00,44.3360619604,8.3159497404,0.0,0.0,18.243253836,6.291858384,119.454102769,119.454102769
 12/30  20:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,131.29218706,131.29218706
 12/30  21:00:00,35.241086602,8.3159497404,0.0,0.0,10.9459523016,4.49418456,138.898648443,138.898648443
 12/30  22:00:00,26.1461112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,153.195464369,153.195464369
 12/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  01:00:00,14.7117402599,0.0541595083292,0.0,0.0,1.8243253836,1.348255368,1.37843974165,1.37843974165
 12/31  02:00:00,14.8310674719,0.173486720324,0.0,0.0,1.8243253836,1.348255368,4.40601900902,4.40601900902
 12/31  03:00:00,14.9074213329,0.249840581346,0.0,0.0,1.8243253836,1.348255368,6.34660376031,6.34660376031
 12/31  04:00:00,15.167859148,0.510278396383,0.0,0.0,1.8243253836,1.348255368,12.8992073386,12.8992073386
 12/31  05:00:00,15.422435837,0.764855085413,0.0,0.0,1.8243253836,1.348255368,19.2434607887,19.2434607887
 12/31  06:00:00,15.6210334478,0.963452696232,0.0,0.0,1.8243253836,1.348255368,24.2328844919,24.2328844919
 12/31  07:00:00,15.748492908,1.09091215642,0.0,0.0,1.8243253836,1.348255368,27.4390016616,27.4390016616
 12/31  08:00:00,13.9514112422,1.20799715722,0.0,0.0,1.8243253836,1.348255368,30.3963209203,30.3963209203
 12/31  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,270.587293242,270.587293242
 12/31  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,230.954097262,230.954097262
 12/31  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,206.528196617,206.528196617
 12/31  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,191.819605639,191.819605639
 12/31  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,173.631872474,173.631872474
 12/31  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,163.500823477,163.500823477
 12/31  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,159.187377712,159.187377712
 12/31  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,156.846164306,156.846164306
 12/31  17:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,157.854268448,157.854268448
 12/31  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,193.515763036,193.515763036
 12/31  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,204.627951771,204.627951771
 12/31  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  21:00:00,14.8055792209,0.147998469341,0.0,0.0,1.8243253836,1.348255368,3.7609069198,3.7609069198
 12/31  22:00:00,14.9878796153,0.330298863734,0.0,0.0,1.8243253836,1.348255368,8.37963351076,8.37963351076
 12/31  23:00:00,15.45188907,0.794308318447,0.0,0.0,1.8243253836,1.348255368,19.97783395,19.97783395
 12/31  24:00:00,15.7654222337,1.10784148211,0.0,0.0,1.8243253836,1.348255368,27.8335840287,27.8335840287
 01/01  01:00:00,16.1407457167,1.4831649651,0.0,0.0,1.8243253836,1.348255368,37.3525668396,37.3525668396
 01/01  02:00:00,16.3780101094,1.72042935776,0.0,0.0,1.8243253836,1.348255368,43.2931771064,43.2931771064
 01/01  03:00:00,16.5416747518,1.88409400019,0.0,0.0,1.8243253836,1.348255368,47.5279944466,47.5279944466
 01/01  04:00:00,16.7267884026,2.06920765097,0.0,0.0,1.8243253836,1.348255368,52.1050983226,52.1050983226
 01/01  05:00:00,16.9007037427,2.2431229911,0.0,0.0,1.8243253836,1.348255368,56.6493703646,56.6493703646
 01/01  06:00:00,16.9954728996,2.33789214802,0.0,0.0,1.8243253836,1.348255368,58.9004413365,58.9004413365
 01/01  07:00:00,17.0423365141,2.38475576251,0.0,0.0,1.8243253836,1.348255368,60.2375802959,60.2375802959
 01/01  08:00:00,15.1607242854,2.4173102005,0.0,0.0,1.8243253836,1.348255368,60.8880435098,60.8880435098
 01/01  09:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,318.601629534,318.601629534
 01/01  10:00:00,14.6611112436,8.3159497404,0.0,0.0,3.6486507672,2.696510736,273.842269966,273.842269966
 01/01  11:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,234.443179666,234.443179666
 01/01  12:00:00,28.3035742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,203.620896729,203.620896729
 01/01  13:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,178.729190186,178.729190186
 01/01  14:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,165.114534711,165.114534711
 01/01  15:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,153.191487209,153.191487209
 01/01  16:00:00,37.3985496396,8.3159497404,0.0,0.0,21.8919046032,7.190695296,147.413341787,147.413341787
 01/01  17:00:00,41.2268829729,8.3159497404,0.0,0.0,21.8919046032,7.190695296,155.558206573,155.558206573
 01/01  18:00:00,39.7885742812,8.3159497404,0.0,0.0,14.5946030688,5.393021472,200.29264413,200.29264413
 01/01  19:00:00,30.6935989228,8.3159497404,0.0,0.0,7.2973015344,3.595347648,221.129509578,221.129509578
 01/01  20:00:00,14.6742883869,0.0167076353461,0.0,0.0,1.8243253836,1.348255368,0.427466062032,0.427466062032
 01/01  21:00:00,14.8290375981,0.171456846546,0.0,0.0,1.8243253836,1.348255368,4.33926234012,4.33926234012
 01/01  22:00:00,15.3779587867,0.720378035104,0.0,0.0,1.8243253836,1.348255368,18.1571628911,18.1571628911
 01/01  23:00:00,15.8048606479,1.14727989633,0.0,0.0,1.8243253836,1.348255368,28.8306049864,28.8306049864
 01/01  24:00:00,16.0281564431,1.37057569145,0.0,0.0,1.8243253836,1.348255368,34.4686322616,34.4686322616
